Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.26
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.99
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.1
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.3
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.5
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.14
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.9
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,154.2
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
772683,Malvern Wells,2023-02-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.49
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.24
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.4
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.6
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.34
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.74
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,149.1
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
772683,Malvern Wells,2023-02-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.43
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.12
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.78
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.7
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.57
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
772683,Malvern Wells,2023-02-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.61
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.1
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.45
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.0
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.23
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.69
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,132.9
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
772683,Malvern Wells,2023-02-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.83
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.75
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.25
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.3
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.04
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
772683,Malvern Wells,2023-02-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.21
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.01
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,83.1
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.9
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.8
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.04
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.3
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.06
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,165.4
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
772683,Malvern Wells,2023-02-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.25
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.31
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.84
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.8
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.33
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,157.3
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
772683,Malvern Wells,2023-02-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.75
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.08
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.71
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.8
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.42
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
772683,Malvern Wells,2023-02-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.15
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.93
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.21
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.3
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.9
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.82
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.4
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.03
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
772683,Malvern Wells,2023-02-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.49
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.97
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,89.8
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.0
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.19
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,89.6
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.81
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.16
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,179.3
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
772683,Malvern Wells,2023-02-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.09
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.5
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.65
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,88.7
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.8
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.14
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,88.1
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.78
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,176.8
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
772683,Malvern Wells,2023-02-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.79
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.83
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.98
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,96.9
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.5
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.38
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,96.2
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.37
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,193.1
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
772683,Malvern Wells,2023-02-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.42
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.87
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.52
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,97.4
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.7
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.3
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.34
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,96.7
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.23
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.86
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,194.2
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
772683,Malvern Wells,2023-02-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.74
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.22
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.66
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,89.7
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.5
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.44
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,89.2
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.06
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.1
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,178.8
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
772683,Malvern Wells,2023-02-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.75
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.52
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.28
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,93.8
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.8
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.56
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.19
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,92.8
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.5
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.47
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,186.6
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
