Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.79
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.37
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.09
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,88.1
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.8
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.7
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.4
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.84
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.79
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,175.3
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
772683,Malvern Wells,2023-02-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.28
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.02
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.08
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,90.6
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.7
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.34
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,89.5
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.3
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.31
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.43
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,180.2
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
772683,Malvern Wells,2023-02-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.55
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.01
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.23
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,126.9
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.4
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.01
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,125.9
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,145.2
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.08
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.24
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,252.7
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
772683,Malvern Wells,2023-02-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.96
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.34
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.95
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,100.8
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.0
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.69
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,100.1
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.6
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.07
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.63
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,200.9
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
772683,Malvern Wells,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.49
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.51
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.97
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,92.0
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.0
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.58
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,91.4
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.1
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.97
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.55
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,183.4
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
772683,Malvern Wells,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.17
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.67
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.58
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,116.5
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,163.5
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.2
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.53
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,116.4
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.4
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.54
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.11
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,232.9
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
772683,Malvern Wells,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.1
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.41
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.26
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,121.7
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,158.4
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.4
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.82
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,121.6
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.3
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.57
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.08
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,243.2
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
772683,Malvern Wells,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.16
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.56
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.41
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,124.9
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.6
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,36.35
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,124.1
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,151.2
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.03
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.76
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,248.9
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
772683,Malvern Wells,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.31
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.25
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.43
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,98.7
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.3
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.1
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.95
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,97.8
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,140.5
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.48
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.38
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,196.5
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
772683,Malvern Wells,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.41
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.19
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.97
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,104.0
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.9
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.51
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,102.7
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.7
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.29
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.48
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,206.6
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
772683,Malvern Wells,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.82
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.22
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.27
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,133.3
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.5
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,39.64
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,132.1
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,164.1
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.91
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,265.4
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
772683,Malvern Wells,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.19
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.54
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.03
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,108.0
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.0
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.12
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,106.7
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.4
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.19
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.15
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,214.7
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
772683,Malvern Wells,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.71
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.86
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.28
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,101.7
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.5
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.28
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.91
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,100.2
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,140.3
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.39
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.19
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,201.9
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
772683,Malvern Wells,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.65
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.34
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.36
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.2
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.4
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.56
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.84
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.4
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.21
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.49
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.2
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,149.7
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
772683,Malvern Wells,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.9
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.19
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.79
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.81
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.33
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.08
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,83.7
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.2
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.71
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.52
