Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.87
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,168.6
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
772683,Malvern Wells,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.94
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.14
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.49
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,96.9
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.6
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.05
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.27
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.84
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,95.7
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.2
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.41
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.32
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,192.6
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
772683,Malvern Wells,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.87
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.22
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.49
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,80.1
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.6
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.9
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.62
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.57
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,147.1
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.5
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.72
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.06
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,158.3
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
772683,Malvern Wells,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.1
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.94
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.89
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,81.7
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.5
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.1
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.02
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,80.3
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.1
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.53
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.7
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.91
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,161.9
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
772683,Malvern Wells,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.09
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.29
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.0
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,93.0
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.7
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.4
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.3
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.53
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.56
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,92.2
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.9
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.83
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.56
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,185.2
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
772683,Malvern Wells,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.73
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.32
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.56
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,93.5
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.5
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.7
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.07
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,92.9
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.5
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.69
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.63
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,186.3
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
772683,Malvern Wells,2023-02-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.86
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.48
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.26
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.5
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.7
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.54
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.6
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.54
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.81
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.8
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,147.6
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
772683,Malvern Wells,2023-02-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.34
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.64
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.26
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.2
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.9
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.3
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.48
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.15
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,144.9
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
772683,Malvern Wells,2023-02-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.96
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.27
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.18
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,85.1
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.5
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.4
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.07
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,84.1
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.5
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.42
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.25
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,169.2
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
772683,Malvern Wells,2023-02-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.5
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.72
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.64
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.3
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.5
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.95
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.7
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.7
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.59
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,150.6
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
772683,Malvern Wells,2023-02-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.84
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.64
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.25
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,55.5
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.2
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.1
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.05
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.15
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.3
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
772683,Malvern Wells,2023-02-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.96
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.51
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.68
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.3
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.5
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.59
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.4
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.04
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.27
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,147.0
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
772683,Malvern Wells,2023-02-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.41
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.52
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.75
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.9
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.8
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.17
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.8
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.01
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.18
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.92
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,136.9
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
772683,Malvern Wells,2023-02-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.8
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.85
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.15
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.4
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.34
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.5
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.7
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,153.5
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
772683,Malvern Wells,2023-02-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.84
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.13
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.16
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,54.9
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.9
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.71
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.58
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
772683,Malvern Wells,2023-02-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
772683,Malvern Wells,2023-02-22T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-02-22T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-22T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-22T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.39
772683,Malvern Wells,2023-02-22T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.38
772683,Malvern Wells,2023-02-22T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.28
772683,Malvern Wells,2023-02-22T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-02-22T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.3
772683,Malvern Wells,2023-02-22T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.7
772683,Malvern Wells,2023-02-22T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
772683,Malvern Wells,2023-02-22T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-22T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-22T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-02-22T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
772683,Malvern Wells,2023-02-22T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
772683,Malvern Wells,2023-02-22T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.02
772683,Malvern Wells,2023-02-22T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-02-22T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-02-22T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-02-22T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
772683,Malvern Wells,2023-02-22T16:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-02-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
