Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-02-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-02-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
772683,Malvern Wells,2023-02-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.21
772683,Malvern Wells,2023-02-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.59
772683,Malvern Wells,2023-02-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,126.0
772683,Malvern Wells,2023-02-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-02-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
772683,Malvern Wells,2023-02-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.27
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.26
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.79
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.4
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.03
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.45
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.29
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,158.9
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
772683,Malvern Wells,2023-02-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.24
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.94
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,84.7
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.5
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.29
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,170.4
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
772683,Malvern Wells,2023-02-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.77
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.26
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.37
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,96.3
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.5
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.65
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,97.5
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.92
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.55
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,193.8
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
772683,Malvern Wells,2023-02-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.31
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.21
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.33
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.6
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,81.4
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.87
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,161.7
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
772683,Malvern Wells,2023-02-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.44
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.89
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.26
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.8
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.95
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.71
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
772683,Malvern Wells,2023-02-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.76
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.19
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.73
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.2
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.1
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.3
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.29
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.49
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.02
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
772683,Malvern Wells,2023-02-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.47
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.04
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.58
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.5
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.81
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.39
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
772683,Malvern Wells,2023-02-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.96
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.75
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.46
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.1
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.95
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
772683,Malvern Wells,2023-02-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.91
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.26
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.04
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.9
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.4
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.12
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
772683,Malvern Wells,2023-02-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.53
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.09
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.01
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.7
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.5
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.05
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
772683,Malvern Wells,2023-02-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.72
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.21
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.9
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.4
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.09
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.05
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
772683,Malvern Wells,2023-02-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.37
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.27
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.53
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.6
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.1
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.26
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.9
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.54
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.16
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,162.9
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
772683,Malvern Wells,2023-02-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.04
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,47.97
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.9
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,122.7
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.3
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,194.7
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.5
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,124.7
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.32
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.56
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,247.4
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
772683,Malvern Wells,2023-02-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.52
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.77
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.06
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,103.8
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,170.4
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.9
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,105.2
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.57
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,208.9
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
772683,Malvern Wells,2023-02-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
772683,Malvern Wells,2023-02-22T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-02-22T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-22T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-22T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.01
772683,Malvern Wells,2023-02-22T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.74
772683,Malvern Wells,2023-02-22T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.36
772683,Malvern Wells,2023-02-22T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,85.5
772683,Malvern Wells,2023-02-22T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-02-22T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.8
772683,Malvern Wells,2023-02-22T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.1
772683,Malvern Wells,2023-02-22T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-22T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-22T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-22T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
772683,Malvern Wells,2023-02-22T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
772683,Malvern Wells,2023-02-22T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
772683,Malvern Wells,2023-02-22T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,86.3
772683,Malvern Wells,2023-02-22T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-02-22T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-02-22T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-02-22T11:00:00.000+00:00,transformer,,Temperature,C,10.4
