Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-22T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-02-22T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
772683,Malvern Wells,2023-02-22T08:30:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-02-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-02-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-02-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
772683,Malvern Wells,2023-02-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.38
772683,Malvern Wells,2023-02-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
772683,Malvern Wells,2023-02-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,137.5
772683,Malvern Wells,2023-02-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
772683,Malvern Wells,2023-02-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
772683,Malvern Wells,2023-02-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.99
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.02
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.2
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.79
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.99
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
772683,Malvern Wells,2023-02-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.15
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.2
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.63
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.4
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.66
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.29
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
772683,Malvern Wells,2023-02-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.88
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.11
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.84
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-02-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.0
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.23
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.5
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,80.6
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.24
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.73
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,161.6
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
772683,Malvern Wells,2023-02-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.8
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.19
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.65
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.7
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.63
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.9
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.28
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,162.5
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
772683,Malvern Wells,2023-02-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.31
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.64
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.73
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.7
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.1
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.53
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
772683,Malvern Wells,2023-02-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.67
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.65
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.93
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,76.5
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.7
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.21
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.14
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,152.9
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
772683,Malvern Wells,2023-02-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.19
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.14
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.25
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.7
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.16
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.6
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.9
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.34
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.41
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,167.5
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
772683,Malvern Wells,2023-02-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.88
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.27
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.75
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.0
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.22
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.97
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
772683,Malvern Wells,2023-02-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.93
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.89
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.66
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.0
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.75
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.41
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-02-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.54
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.04
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.8
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.13
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.29
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,137.7
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
772683,Malvern Wells,2023-02-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.61
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.2
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.59
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.7
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.21
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.16
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.79
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,137.0
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
772683,Malvern Wells,2023-02-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.56
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.65
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.59
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.8
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.67
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,88.1
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.45
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,175.3
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
772683,Malvern Wells,2023-02-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.08
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.55
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.1
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.7
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.79
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.5
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.99
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,150.6
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
772683,Malvern Wells,2023-02-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.64
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.59
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.06
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.4
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
