Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.2
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
772683,Malvern Wells,2023-02-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.96
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.7
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.9
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.89
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.59
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,127.4
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
772683,Malvern Wells,2023-02-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.6
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.12
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.46
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,61.9
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.22
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,123.1
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
772683,Malvern Wells,2023-02-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.76
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.17
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.73
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.26
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.99
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
772683,Malvern Wells,2023-02-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.32
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.71
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.6
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.27
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.98
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,135.6
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
772683,Malvern Wells,2023-02-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.87
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.66
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.1
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.61
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,141.9
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
772683,Malvern Wells,2023-02-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.64
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.73
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.48
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.4
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.84
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.1
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.91
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
772683,Malvern Wells,2023-02-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.0
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.88
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.12
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.99
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
772683,Malvern Wells,2023-02-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.13
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.25
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.35
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.2
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.16
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.69
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
772683,Malvern Wells,2023-02-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.43
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.6
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.7
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.03
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.24
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.64
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
772683,Malvern Wells,2023-02-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.98
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.94
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.01
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.8
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.4
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.41
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
772683,Malvern Wells,2023-02-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.07
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.98
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.27
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.0
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.09
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.36
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
772683,Malvern Wells,2023-02-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.33
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.93
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.85
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
772683,Malvern Wells,2023-02-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.11
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.6
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.41
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.2
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.51
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
772683,Malvern Wells,2023-02-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.86
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.62
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.75
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.7
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.14
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
772683,Malvern Wells,2023-02-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.61
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.45
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.95
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.1
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
