Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.37
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.32
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
772683,Malvern Wells,2023-02-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.76
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.82
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.1
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.39
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.7
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
772683,Malvern Wells,2023-02-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.56
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.36
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.71
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.76
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.54
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-02-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.5
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.02
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.34
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.0
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.57
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
772683,Malvern Wells,2023-02-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.2
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.93
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.6
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.47
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.87
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,141.3
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
772683,Malvern Wells,2023-02-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.72
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.88
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.3
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.43
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.9
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.3
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,151.6
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
772683,Malvern Wells,2023-02-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.61
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.62
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.8
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.0
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.32
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,83.1
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.66
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,165.9
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
772683,Malvern Wells,2023-02-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.13
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.77
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.3
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.69
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,145.2
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
772683,Malvern Wells,2023-02-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.35
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.84
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.81
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.8
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.61
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.42
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,155.6
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
772683,Malvern Wells,2023-02-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.16
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.78
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,67.0
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.0
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.53
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,133.7
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-02-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.47
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.94
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.77
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,69.1
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.9
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.63
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,138.1
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
772683,Malvern Wells,2023-02-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.72
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.33
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.28
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.7
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.65
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,143.2
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
772683,Malvern Wells,2023-02-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.21
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.59
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.57
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,77.6
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.0
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.9
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.0
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,155.7
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
772683,Malvern Wells,2023-02-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.66
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.7
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.48
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,143.8
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
772683,Malvern Wells,2023-02-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.27
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.64
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.5
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.0
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.07
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.5
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.37
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.71
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,153.0
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
772683,Malvern Wells,2023-02-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.1
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.43
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.74
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,87.1
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.7
