Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.53
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,87.4
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.34
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,174.4
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
772683,Malvern Wells,2023-02-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.47
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.39
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,89.6
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.6
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.72
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,89.8
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.19
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,179.4
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
772683,Malvern Wells,2023-02-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.73
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.95
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.56
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.75
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.3
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,150.7
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
772683,Malvern Wells,2023-02-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.76
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.25
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.5
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.3
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.47
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.4
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.78
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,168.3
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
772683,Malvern Wells,2023-02-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.48
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.49
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.81
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,86.0
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.3
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.29
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,86.2
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.3
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,172.2
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
772683,Malvern Wells,2023-02-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.6
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.83
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.99
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,82.3
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.0
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.43
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.06
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.42
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,164.5
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
772683,Malvern Wells,2023-02-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.87
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.67
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.07
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,82.1
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.8
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.85
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.7
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.92
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,163.9
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
772683,Malvern Wells,2023-02-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.47
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.24
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.01
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.3
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
772683,Malvern Wells,2023-02-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.93
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.31
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.1
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.9
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.6
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.7
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-02-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.37
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.61
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.08
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.1
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-02-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.46
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.94
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.58
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.15
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.73
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,149.7
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
772683,Malvern Wells,2023-02-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.14
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.35
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.72
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,82.5
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.5
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.97
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.69
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,164.3
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
772683,Malvern Wells,2023-02-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.38
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.58
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.06
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,65.9
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.0
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.04
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,131.0
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
772683,Malvern Wells,2023-02-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.56
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.65
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.1
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
772683,Malvern Wells,2023-02-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.23
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.49
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.57
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.5
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.83
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.5
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.4
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
772683,Malvern Wells,2023-02-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.77
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.35
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.88
