Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.1
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.1
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.1
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.95
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.5
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.83
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,143.6
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
772683,Malvern Wells,2023-02-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.81
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.27
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.28
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.2
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.1
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.64
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.03
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,162.9
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
772683,Malvern Wells,2023-02-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.37
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.62
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.83
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,88.2
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.2
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.65
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,88.3
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.16
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.48
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,176.4
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
772683,Malvern Wells,2023-02-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.61
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.97
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.34
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,98.3
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.6
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.07
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,97.9
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.4
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,196.1
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
772683,Malvern Wells,2023-02-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.97
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.68
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.1
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,113.2
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.1
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.88
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,112.5
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.5
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.93
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.98
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,225.7
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
772683,Malvern Wells,2023-02-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.71
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.04
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.21
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,99.9
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.2
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.3
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.58
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,99.4
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.94
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.79
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,199.3
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
772683,Malvern Wells,2023-02-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.7
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.44
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.63
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,86.6
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.8
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.34
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.9
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.88
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.97
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,172.5
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
772683,Malvern Wells,2023-02-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.01
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.98
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.01
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,100.4
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.9
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.84
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,99.3
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.5
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.85
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,199.7
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
772683,Malvern Wells,2023-02-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.77
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.05
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.83
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,124.1
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.5
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.5
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.56
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,122.7
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,137.0
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.82
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.39
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,246.8
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
772683,Malvern Wells,2023-02-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.81
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.61
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.1
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,118.7
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.5
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.7
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.9
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.28
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,117.4
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.9
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.38
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,236.1
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
772683,Malvern Wells,2023-02-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.05
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.91
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.98
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,113.4
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.5
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.1
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.6
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.87
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,112.4
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.8
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.16
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.5
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.85
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,225.8
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
772683,Malvern Wells,2023-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.67
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.96
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.12
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,104.7
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.4
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.97
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.3
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.48
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,104.5
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.2
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.25
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.59
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,209.2
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
772683,Malvern Wells,2023-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.95
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.3
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.95
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,99.3
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.4
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.9
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,98.4
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.4
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.32
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.85
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,197.7
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
772683,Malvern Wells,2023-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.24
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.04
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.82
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,93.1
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.0
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.53
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,92.5
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.1
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.26
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.35
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,185.6
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
772683,Malvern Wells,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.72
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.09
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.79
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,102.6
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.4
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.6
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,102.3
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.17
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.39
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,204.9
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
772683,Malvern Wells,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
