Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.07
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.34
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.85
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,113.2
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.8
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.0
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.85
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,112.5
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.4
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.99
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.7
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,225.8
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
772683,Malvern Wells,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.97
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.7
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.44
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,102.1
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.6
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.9
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.51
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,101.5
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.1
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.18
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.95
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,203.6
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
772683,Malvern Wells,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.28
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.68
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.61
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,119.8
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.8
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.7
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.5
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,119.4
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.8
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.81
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.11
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,239.2
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
772683,Malvern Wells,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.65
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.85
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.13
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,109.8
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.0
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.78
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,109.3
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.8
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.09
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.92
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,219.0
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
772683,Malvern Wells,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.66
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.78
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.88
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.6
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.0
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.89
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.04
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.16
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.5
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,140.8
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.55
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.83
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.05
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,145.1
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
772683,Malvern Wells,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.99
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.35
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.46
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,88.2
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.6
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.0
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.19
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.1
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,86.3
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.7
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,144.9
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.17
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.35
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.56
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,174.4
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
772683,Malvern Wells,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.49
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.71
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.65
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,102.6
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.4
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.1
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.75
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.72
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,100.5
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.0
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.3
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.24
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.49
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.37
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,203.0
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
772683,Malvern Wells,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.26
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.07
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.78
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.9
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.5
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.96
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.66
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.54
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.1
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.1
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.0
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.22
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.72
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.32
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,155.7
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
772683,Malvern Wells,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.43
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.51
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.75
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,93.0
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,165.8
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.63
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.83
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.53
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,92.9
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.2
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.2
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.05
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.34
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.28
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,185.9
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
772683,Malvern Wells,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.65
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.62
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.57
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,89.3
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,149.8
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.2
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.42
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.5
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,88.8
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.06
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.91
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.07
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,178.1
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
772683,Malvern Wells,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.19
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.61
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.91
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.6
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.3
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.77
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.28
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,86.9
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.38
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.18
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,174.1
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
772683,Malvern Wells,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.88
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.13
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.47
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,89.6
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.4
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.1
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.9
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.63
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.0
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,88.0
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.5
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.51
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.59
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.47
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,177.5
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
772683,Malvern Wells,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.75
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.0
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.25
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,99.6
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.4
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.9
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.4
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.21
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.54
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,97.9
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.6
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.54
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.21
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.79
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,197.4
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
772683,Malvern Wells,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.9
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.11
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.41
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,92.5
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.4
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.3
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.9
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.75
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,91.4
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.6
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.99
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.68
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.16
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,183.8
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
772683,Malvern Wells,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.7
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.97
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.54
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,76.9
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.9
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.3
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.24
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.89
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.78
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,152.9
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
