Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.06
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.12
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.32
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,75.3
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.3
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.0
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.08
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.3
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.4
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.15
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.38
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.4
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,149.6
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
772683,Malvern Wells,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.8
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.43
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.58
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,80.5
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.0
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.6
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.2
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.64
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.18
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,159.6
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
772683,Malvern Wells,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.19
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.53
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.14
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.6
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.0
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.2
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.8
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.44
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.34
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
772683,Malvern Wells,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.19
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.0
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.28
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,84.7
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.5
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.7
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.99
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.6
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.0
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.3
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.27
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,168.2
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
772683,Malvern Wells,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.81
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.23
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.43
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,99.1
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.6
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.9
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.5
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,98.4
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.6
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.99
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.92
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,197.5
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
772683,Malvern Wells,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.77
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.72
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.71
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,88.1
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.9
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.03
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,87.3
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.3
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.88
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.75
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,175.4
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
772683,Malvern Wells,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.5
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.75
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.86
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.2
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.0
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.7
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.32
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.36
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.86
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
772683,Malvern Wells,2023-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.47
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.69
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.44
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.7
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.43
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.81
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.86
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
772683,Malvern Wells,2023-02-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.02
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.87
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.62
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.2
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.22
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.06
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.84
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
772683,Malvern Wells,2023-02-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.24
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.75
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.14
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.9
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.99
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.33
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.27
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.12
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,158.3
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
772683,Malvern Wells,2023-02-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.96
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.12
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.22
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.9
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.38
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.39
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.59
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,141.8
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
772683,Malvern Wells,2023-02-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.22
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.86
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.31
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.05
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
772683,Malvern Wells,2023-02-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.73
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.46
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.78
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.7
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.7
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.51
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.29
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
772683,Malvern Wells,2023-02-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.46
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.62
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.9
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.3
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.9
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
772683,Malvern Wells,2023-02-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.23
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.32
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.59
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.8
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.54
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
