Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
772683,Malvern Wells,2023-02-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.8
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.78
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.73
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.4
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.0
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.81
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.8
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
772683,Malvern Wells,2023-02-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.43
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.1
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.1
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.2
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.3
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.8
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
772683,Malvern Wells,2023-02-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.15
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.95
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.95
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.9
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.2
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
772683,Malvern Wells,2023-02-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.19
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.63
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.93
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.5
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.74
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
772683,Malvern Wells,2023-02-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.47
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.58
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.57
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.6
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.53
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
772683,Malvern Wells,2023-02-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.61
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.3
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.0
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
772683,Malvern Wells,2023-02-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.66
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.97
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.06
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.4
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.97
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
772683,Malvern Wells,2023-02-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.69
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.2
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.08
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.2
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.57
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.19
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,145.8
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
772683,Malvern Wells,2023-02-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.01
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.85
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.16
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.9
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.3
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.98
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,158.0
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
772683,Malvern Wells,2023-02-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.1
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.3
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.41
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.6
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.87
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,149.8
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
772683,Malvern Wells,2023-02-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.65
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.44
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.65
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.1
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.84
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,125.6
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
772683,Malvern Wells,2023-02-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.43
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.67
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.83
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.2
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.3
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.01
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
772683,Malvern Wells,2023-02-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.49
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.45
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.11
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,84.5
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.3
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.64
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.64
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,170.1
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
772683,Malvern Wells,2023-02-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.57
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.74
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.47
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.9
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.21
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.18
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
772683,Malvern Wells,2023-02-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.31
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.94
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.29
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.8
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.91
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
