Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.58
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,168.9
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
772683,Malvern Wells,2023-02-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.11
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.46
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.89
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.0
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.3
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.59
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.06
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,146.0
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
772683,Malvern Wells,2023-02-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.53
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.88
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.91
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.4
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.0
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.4
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.92
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,130.7
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
772683,Malvern Wells,2023-02-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.03
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.29
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.06
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.3
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.3
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.81
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.15
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
772683,Malvern Wells,2023-02-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.59
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.72
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.72
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.7
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.2
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.76
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,150.5
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
772683,Malvern Wells,2023-02-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.82
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.06
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.1
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.5
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.7
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.62
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,171.9
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
772683,Malvern Wells,2023-02-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.98
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.49
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.61
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,71.5
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.3
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.0
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.23
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.09
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.84
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,143.8
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
772683,Malvern Wells,2023-02-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.26
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.46
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.87
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,81.5
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.1
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,151.1
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,83.0
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.43
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.15
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,164.5
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
772683,Malvern Wells,2023-02-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.71
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.69
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.88
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.3
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,156.8
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.37
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.64
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,162.2
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
772683,Malvern Wells,2023-02-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.49
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.28
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.9
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.4
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.7
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.32
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.67
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
772683,Malvern Wells,2023-02-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.59
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.95
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.67
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,67.1
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.3
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.3
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.45
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.37
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
772683,Malvern Wells,2023-02-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.81
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.22
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.02
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.7
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.0
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.7
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.51
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,142.1
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
772683,Malvern Wells,2023-02-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.46
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.34
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.46
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,88.7
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,112.0
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,152.2
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,91.3
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.23
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.14
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,180.0
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
772683,Malvern Wells,2023-02-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.78
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.41
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.13
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,98.4
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.2
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,157.0
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,100.7
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.85
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,199.1
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
772683,Malvern Wells,2023-02-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.4
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.14
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.73
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,122.4
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,171.5
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,124.4
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.16
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.96
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,246.7
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
772683,Malvern Wells,2023-02-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.15
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.42
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,82.5
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.8
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,149.4
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.07
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.6
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
