Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.21
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.88
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,166.2
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
772683,Malvern Wells,2023-02-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.38
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.34
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.31
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.9
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.3
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.93
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.36
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,149.6
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
772683,Malvern Wells,2023-02-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.5
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.63
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.64
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.9
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.6
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.45
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.15
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.84
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,163.2
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
772683,Malvern Wells,2023-02-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.2
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.22
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.34
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.7
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.55
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.83
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
772683,Malvern Wells,2023-02-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.84
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.92
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.68
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.9
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.2
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.93
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.28
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.61
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
772683,Malvern Wells,2023-02-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.07
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.95
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.87
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.5
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.5
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.25
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.0
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.23
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.12
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
772683,Malvern Wells,2023-02-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.25
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.71
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.66
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.4
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.6
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.7
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.1
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.26
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,142.5
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
772683,Malvern Wells,2023-02-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.38
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.57
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.24
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.1
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.3
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.11
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.19
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.35
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
772683,Malvern Wells,2023-02-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.1
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.8
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.44
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.17
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.16
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
772683,Malvern Wells,2023-02-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.48
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.7
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.3
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.7
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.32
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
772683,Malvern Wells,2023-02-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.29
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.41
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.1
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.7
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.49
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
772683,Malvern Wells,2023-02-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.08
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.71
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.34
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.0
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.22
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.51
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
772683,Malvern Wells,2023-02-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.27
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.22
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.81
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.1
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.0
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.51
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.32
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
772683,Malvern Wells,2023-02-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.82
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.28
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.59
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.9
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.9
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.78
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.12
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.36
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
772683,Malvern Wells,2023-02-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.57
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.43
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.82
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.0
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.54
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.39
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.37
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
772683,Malvern Wells,2023-02-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.46
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.22
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,83.2
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.2
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.79
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,83.8
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
