Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.47
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,167.0
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
772683,Malvern Wells,2023-02-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.54
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.06
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.7
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.6
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.54
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.24
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
772683,Malvern Wells,2023-02-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.12
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.07
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.25
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.7
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.14
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,141.0
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
772683,Malvern Wells,2023-02-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.07
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.52
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.51
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,87.5
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.8
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.5
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,87.7
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.1
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.9
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.01
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,175.2
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
772683,Malvern Wells,2023-02-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.42
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.76
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.62
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.5
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.58
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
772683,Malvern Wells,2023-02-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.98
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.87
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.0
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.51
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
772683,Malvern Wells,2023-02-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.36
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.79
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.5
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.9
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
772683,Malvern Wells,2023-02-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.07
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.71
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.1
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.11
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.42
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
772683,Malvern Wells,2023-02-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.18
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.74
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.1
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.8
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.12
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
772683,Malvern Wells,2023-02-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.45
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.34
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.6
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
772683,Malvern Wells,2023-02-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.95
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.21
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,80.7
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.6
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.0
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.51
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,162.7
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
772683,Malvern Wells,2023-02-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.11
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.59
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.76
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.3
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.99
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,74.7
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.93
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,148.3
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
772683,Malvern Wells,2023-02-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.62
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.28
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.49
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.7
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.54
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
772683,Malvern Wells,2023-02-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.95
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.34
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.12
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.7
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.94
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
772683,Malvern Wells,2023-02-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.45
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.75
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.3
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.95
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
772683,Malvern Wells,2023-02-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.06
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.16
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
