Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
772683,Malvern Wells,2023-02-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.61
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.6
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.41
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.0
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.37
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
772683,Malvern Wells,2023-02-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.23
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.72
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.85
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.9
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
772683,Malvern Wells,2023-02-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.14
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.41
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.6
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.0
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
772683,Malvern Wells,2023-02-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.69
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.22
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.97
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.1
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.8
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
772683,Malvern Wells,2023-02-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.04
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.07
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.5
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
772683,Malvern Wells,2023-02-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.01
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.45
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.03
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.4
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.07
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-02-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.02
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.45
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.21
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,54.9
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.24
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
772683,Malvern Wells,2023-02-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.84
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.29
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,46.8
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.1
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.99
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
772683,Malvern Wells,2023-02-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.72
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.81
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.62
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.4
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.58
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-02-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.33
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.15
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.3
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.89
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
772683,Malvern Wells,2023-02-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.04
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.36
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.87
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.5
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.36
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
772683,Malvern Wells,2023-02-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.8
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.44
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.35
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.7
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.1
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
772683,Malvern Wells,2023-02-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.3
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.74
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.81
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.3
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.21
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
772683,Malvern Wells,2023-02-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.07
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.26
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.07
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.5
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.7
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
772683,Malvern Wells,2023-02-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
772683,Malvern Wells,2023-02-23T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-23T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-23T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-23T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-02-23T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.64
772683,Malvern Wells,2023-02-23T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.12
772683,Malvern Wells,2023-02-23T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-02-23T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-02-23T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.9
772683,Malvern Wells,2023-02-23T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-02-23T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-23T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-23T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-23T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
772683,Malvern Wells,2023-02-23T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
772683,Malvern Wells,2023-02-23T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.18
772683,Malvern Wells,2023-02-23T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.3
772683,Malvern Wells,2023-02-23T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
