Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-23T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.15
772683,Malvern Wells,2023-02-23T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.5
772683,Malvern Wells,2023-02-23T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-02-23T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-02-23T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
772683,Malvern Wells,2023-02-23T00:10:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
772683,Malvern Wells,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
772683,Malvern Wells,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-02-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
772683,Malvern Wells,2023-02-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
772683,Malvern Wells,2023-02-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.78
772683,Malvern Wells,2023-02-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
772683,Malvern Wells,2023-02-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,154.4
772683,Malvern Wells,2023-02-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
772683,Malvern Wells,2023-02-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.89
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.82
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.68
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.3
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.25
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
772683,Malvern Wells,2023-02-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.41
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.92
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.42
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,79.4
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.1
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.23
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.65
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,158.4
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
772683,Malvern Wells,2023-02-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.13
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.73
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.46
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.2
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
772683,Malvern Wells,2023-02-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.96
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.68
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.3
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.39
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,164.1
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
772683,Malvern Wells,2023-02-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.01
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.02
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.97
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.7
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,159.9
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
772683,Malvern Wells,2023-02-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.11
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.45
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.75
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.9
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.79
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.54
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,159.1
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
772683,Malvern Wells,2023-02-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.13
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.84
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.76
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.9
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.33
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.3
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.09
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,137.0
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
772683,Malvern Wells,2023-02-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.93
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.15
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,49.2
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.4
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.05
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.19
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
772683,Malvern Wells,2023-02-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.03
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.87
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.75
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.5
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.01
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.22
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.97
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
772683,Malvern Wells,2023-02-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.53
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.26
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.19
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.3
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.52
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.39
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.58
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
772683,Malvern Wells,2023-02-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.56
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.48
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.8
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.05
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.24
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
772683,Malvern Wells,2023-02-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.04
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.76
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.59
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.3
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.35
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
772683,Malvern Wells,2023-02-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.43
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.08
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.72
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.8
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.52
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.46
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.24
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
772683,Malvern Wells,2023-02-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.1
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.67
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.66
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,95.6
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.7
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.13
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,95.3
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.44
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.79
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,190.9
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
772683,Malvern Wells,2023-02-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.05
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.24
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.16
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,98.4
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.5
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
