Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.53
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,98.6
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.09
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.69
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,197.0
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
772683,Malvern Wells,2023-02-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.95
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.14
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.56
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,137.8
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,167.4
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.4
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,138.8
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.6
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.15
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.96
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,276.5
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
772683,Malvern Wells,2023-02-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.15
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.93
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.45
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,120.2
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,150.0
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.35
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,120.9
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.6
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.51
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.8
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,241.0
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
772683,Malvern Wells,2023-02-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.42
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.79
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.37
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,114.4
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.5
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.58
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,114.5
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.3
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.49
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.95
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,228.8
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
772683,Malvern Wells,2023-02-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.77
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.59
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.9
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,111.5
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.1
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.85
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,111.3
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.6
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.8
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.75
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,222.8
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
772683,Malvern Wells,2023-02-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.33
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.35
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.84
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,109.3
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.8
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.3
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.83
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,108.7
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.6
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.72
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.67
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,218.0
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
772683,Malvern Wells,2023-02-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.15
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.33
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.51
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,103.0
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.0
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.38
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,102.0
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.8
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.6
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.88
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,205.0
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
772683,Malvern Wells,2023-02-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.34
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.43
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.51
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,113.7
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.2
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.0
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,112.8
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.1
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.86
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.5
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,226.5
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
772683,Malvern Wells,2023-02-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.84
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.69
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.75
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,118.2
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.6
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.26
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,117.4
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.9
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.51
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.01
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,235.6
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
772683,Malvern Wells,2023-02-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.71
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.88
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.27
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,96.0
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.9
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.9
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.07
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,95.3
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.9
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.62
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.34
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,191.3
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
772683,Malvern Wells,2023-02-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.22
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.75
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.0
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,108.4
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.5
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.23
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,107.7
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.9
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.94
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.99
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.24
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,216.1
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
772683,Malvern Wells,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.33
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.59
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.92
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,105.0
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.5
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.1
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,103.9
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.1
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.15
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.03
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,208.9
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
772683,Malvern Wells,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.17
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.33
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.88
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,86.9
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.6
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.09
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,86.0
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.9
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.17
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.97
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,172.9
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
772683,Malvern Wells,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.78
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.61
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.27
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,78.5
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.7
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.9
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.88
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.72
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.1
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.9
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.65
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.1
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.99
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,155.6
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
772683,Malvern Wells,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.69
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.76
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.71
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.3
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.57
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.97
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.5
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.8
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.5
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.25
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.83
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.68
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,154.3
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
772683,Malvern Wells,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.37
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.63
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.52
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,94.0
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
