Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.2
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.65
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.47
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,92.1
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.0
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.5
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.02
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.04
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.99
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,186.1
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
772683,Malvern Wells,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.3
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.19
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.43
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,101.9
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.3
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.5
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.51
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.61
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,100.3
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.2
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.2
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.81
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.33
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.04
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,202.1
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
772683,Malvern Wells,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.22
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.1
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.6
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,65.3
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.6
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.4
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.9
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.87
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.4
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.12
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.46
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.47
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
772683,Malvern Wells,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.14
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.87
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.69
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.9
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.6
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.16
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.7
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.5
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.75
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.77
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.84
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,144.0
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
772683,Malvern Wells,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.8
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.28
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.78
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,92.1
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.5
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.3
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.92
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.07
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,90.6
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.1
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.99
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.86
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,182.7
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
772683,Malvern Wells,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.31
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.19
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.64
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,96.0
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.6
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.5
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.58
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,94.2
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.2
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.8
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.59
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.22
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,190.2
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
772683,Malvern Wells,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.29
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.3
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.62
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,96.6
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.7
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.7
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.3
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.01
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.05
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,95.3
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.8
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.51
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.32
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.67
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,191.8
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
772683,Malvern Wells,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.72
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.22
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.82
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,91.7
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.2
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.63
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,90.5
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.1
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.17
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.45
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,182.2
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
772683,Malvern Wells,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.8
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.43
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.61
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,91.3
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.5
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.7
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.3
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.09
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,89.8
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.3
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.47
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.7
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,181.1
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
772683,Malvern Wells,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.65
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.19
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.55
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,103.8
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.8
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.4
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.53
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.87
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,102.4
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,148.5
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.72
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.42
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,206.2
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
772683,Malvern Wells,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.19
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.85
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.88
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,99.5
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.3
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,37.24
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,98.0
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,153.8
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.39
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.18
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.12
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,197.5
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
772683,Malvern Wells,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.66
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.53
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.78
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.7
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.8
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.5
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.54
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.1
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.26
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.81
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.32
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,142.3
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
772683,Malvern Wells,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.96
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.79
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.38
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.4
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.3
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.42
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.27
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.97
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.8
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
772683,Malvern Wells,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.35
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.13
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.41
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.5
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.8
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.4
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.75
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.76
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.54
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.16
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
772683,Malvern Wells,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.84
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.04
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.55
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,76.9
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.7
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,162.7
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.6
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.6
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.99
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.03
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.15
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,154.7
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
772683,Malvern Wells,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.51
