Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.01
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.98
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.1
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.3
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.54
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.21
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.53
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
772683,Malvern Wells,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.47
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.15
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.38
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.6
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.8
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.9
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.3
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.8
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.56
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.62
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.68
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
772683,Malvern Wells,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.43
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.48
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.1
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.2
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.4
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.74
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.9
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.16
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.84
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
772683,Malvern Wells,2023-02-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.45
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.77
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.49
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.0
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.3
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.09
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.28
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.58
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
772683,Malvern Wells,2023-02-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.75
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.22
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.03
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,109.2
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.7
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.82
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.7
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.57
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.48
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.73
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
772683,Malvern Wells,2023-02-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.6
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.36
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.73
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.1
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.6
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.56
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.19
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.15
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.67
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
772683,Malvern Wells,2023-02-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.11
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.38
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.63
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.8
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.07
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.11
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.07
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.7
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
772683,Malvern Wells,2023-02-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.53
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.96
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.53
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.8
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.2
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.3
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.4
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.06
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.94
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.26
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.59
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
772683,Malvern Wells,2023-02-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.44
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.03
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.88
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.2
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.11
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.02
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.54
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.98
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.9
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
772683,Malvern Wells,2023-02-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.84
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.93
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.13
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.7
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.6
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.5
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.28
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.38
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.11
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.46
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.51
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
772683,Malvern Wells,2023-02-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.42
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.36
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.08
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.3
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.2
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.49
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.38
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.07
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
772683,Malvern Wells,2023-02-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.69
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.98
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.61
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.0
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.43
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.58
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.12
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.43
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.19
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
772683,Malvern Wells,2023-02-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.99
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.5
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.68
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.0
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.46
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.27
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.02
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
772683,Malvern Wells,2023-02-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.91
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.81
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.05
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.8
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.09
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.86
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.66
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.68
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,147.9
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
772683,Malvern Wells,2023-02-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.16
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.37
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.05
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.1
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.11
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.51
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
772683,Malvern Wells,2023-02-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
