Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.33
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.16
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.24
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.5
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.4
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.67
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.34
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.91
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
772683,Malvern Wells,2023-02-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.95
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.38
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.2
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.5
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.85
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.71
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.06
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.05
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,130.8
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
772683,Malvern Wells,2023-02-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.91
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.29
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.19
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,88.7
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.6
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.56
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,90.3
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.56
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,179.0
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
772683,Malvern Wells,2023-02-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.88
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.16
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.11
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.3
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.0
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.6
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.24
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.03
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.36
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,147.9
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
772683,Malvern Wells,2023-02-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.91
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.76
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.71
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.7
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.9
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.79
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.21
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.5
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
772683,Malvern Wells,2023-02-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.56
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.98
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.56
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.9
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.24
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.57
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.8
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,145.5
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
772683,Malvern Wells,2023-02-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.93
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.65
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.77
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,86.9
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,153.7
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,88.0
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.52
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,174.9
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
772683,Malvern Wells,2023-02-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.08
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.08
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.28
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,69.5
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.6
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.55
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.9
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.88
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,139.4
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
772683,Malvern Wells,2023-02-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.28
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.75
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.07
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,101.1
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,161.0
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.28
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,102.3
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.77
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.35
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,203.4
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
772683,Malvern Wells,2023-02-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.17
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.43
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.76
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,107.1
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,155.9
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.53
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,108.6
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.52
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,215.7
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
772683,Malvern Wells,2023-02-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.26
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.72
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.8
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,85.1
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.0
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.94
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,86.4
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.47
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,171.5
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
772683,Malvern Wells,2023-02-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.68
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.01
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.59
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,101.3
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,154.3
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,102.7
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.49
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,204.0
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
772683,Malvern Wells,2023-02-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.58
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.76
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.0
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,110.5
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.3
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,157.6
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,112.2
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.77
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,222.7
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
772683,Malvern Wells,2023-02-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.94
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.15
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.31
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,102.0
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,171.9
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.34
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,103.3
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.65
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.65
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,205.3
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
772683,Malvern Wells,2023-02-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.19
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.1
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.5
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,99.7
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.7
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,162.9
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,101.0
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.99
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,200.7
