Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
772683,Malvern Wells,2023-02-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.24
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.19
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.22
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,97.3
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.7
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,159.5
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,98.9
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.51
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,196.1
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
772683,Malvern Wells,2023-02-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.68
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.73
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.74
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,121.4
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.1
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,178.3
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,123.2
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.82
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,244.6
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
772683,Malvern Wells,2023-02-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.85
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,47.11
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.08
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,126.2
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,192.8
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.66
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,128.1
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.33
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,54.08
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,254.3
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
772683,Malvern Wells,2023-02-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.2
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,50.02
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.86
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,140.1
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,205.2
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.82
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,142.1
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.82
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,282.3
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
772683,Malvern Wells,2023-02-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.4
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.87
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.02
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,105.2
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.9
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,167.2
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.34
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,105.9
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.29
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.36
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,211.1
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
772683,Malvern Wells,2023-02-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.58
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.17
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.61
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,150.4
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.9
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.16
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.69
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.77
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.76
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,170.9
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
772683,Malvern Wells,2023-02-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.8
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.21
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.58
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,84.4
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.6
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.0
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.57
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.02
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.14
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,167.8
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
772683,Malvern Wells,2023-02-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.62
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.85
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.85
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.7
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.7
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.5
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.85
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.72
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.69
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,165.1
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
772683,Malvern Wells,2023-02-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.67
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.31
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.25
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.1
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.4
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.1
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.26
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.27
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,137.2
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
772683,Malvern Wells,2023-02-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.13
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.73
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.89
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.9
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.0
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.48
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.1
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.75
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
772683,Malvern Wells,2023-02-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.94
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.52
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.96
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.6
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.23
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.1
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.19
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
772683,Malvern Wells,2023-02-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.65
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.69
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.51
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.5
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.67
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.69
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,transformer,,Temperature,C,8.2
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.36
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.21
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,144.9
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
772683,Malvern Wells,2023-02-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.87
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.74
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.57
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.7
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.9
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.1
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.14
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.49
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
772683,Malvern Wells,2023-02-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.75
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.07
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.97
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.4
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.22
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.63
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,143.9
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
772683,Malvern Wells,2023-02-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.47
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.23
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.63
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.6
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
