Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.95
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.36
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
772683,Malvern Wells,2023-02-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.87
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.4
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.44
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.1
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.1
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.12
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.98
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
772683,Malvern Wells,2023-02-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.83
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.81
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.06
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,65.5
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.7
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.7
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.3
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.63
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.96
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
772683,Malvern Wells,2023-02-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.23
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.62
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.99
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.1
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.15
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.52
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.13
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
772683,Malvern Wells,2023-02-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.74
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.84
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.55
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,61.9
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.8
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.76
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.24
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
772683,Malvern Wells,2023-02-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.05
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.71
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.39
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.7
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.0
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.09
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.1
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.24
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,161.5
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
772683,Malvern Wells,2023-02-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.56
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.72
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.69
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.0
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.65
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.59
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.35
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
772683,Malvern Wells,2023-02-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.65
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.67
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.08
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.7
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.1
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.36
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.07
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,141.1
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
772683,Malvern Wells,2023-02-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.87
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.72
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.97
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.2
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.86
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.55
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.56
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.28
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.54
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
772683,Malvern Wells,2023-02-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.77
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.11
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.2
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.99
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
772683,Malvern Wells,2023-02-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.68
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.67
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.16
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,81.9
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.5
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.3
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.41
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.46
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,163.7
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
772683,Malvern Wells,2023-02-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.72
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.79
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.93
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.5
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
772683,Malvern Wells,2023-02-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.12
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.93
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.21
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.2
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.51
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
772683,Malvern Wells,2023-02-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.17
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.05
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.49
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.3
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.31
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,146.4
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
772683,Malvern Wells,2023-02-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.55
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.78
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.8
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.28
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.5
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,143.1
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
772683,Malvern Wells,2023-02-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.98
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.51
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.68
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.2
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.05
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
