Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
772683,Malvern Wells,2023-02-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.96
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.35
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.24
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.9
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.1
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.23
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
772683,Malvern Wells,2023-02-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.45
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.21
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.92
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.6
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.9
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.22
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
772683,Malvern Wells,2023-02-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.23
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.96
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.33
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.6
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.61
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.94
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,127.7
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
772683,Malvern Wells,2023-02-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.39
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.63
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.17
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.05
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.98
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
772683,Malvern Wells,2023-02-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.99
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.62
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.0
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.78
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.5
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
772683,Malvern Wells,2023-02-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.55
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.81
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.84
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.9
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.1
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.36
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.11
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
772683,Malvern Wells,2023-02-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.11
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.49
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.71
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
772683,Malvern Wells,2023-02-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.5
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.55
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.1
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.9
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
772683,Malvern Wells,2023-02-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.9
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.35
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.5
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.4
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
772683,Malvern Wells,2023-02-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.63
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.31
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.96
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.3
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.7
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.52
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.2
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
772683,Malvern Wells,2023-02-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.32
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.46
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.91
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.3
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.7
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
772683,Malvern Wells,2023-02-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.91
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.48
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.42
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.7
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.8
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.36
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
772683,Malvern Wells,2023-02-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.2
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.76
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.27
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.5
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.0
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
772683,Malvern Wells,2023-02-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-02-24T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-24T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-24T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-24T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.24
772683,Malvern Wells,2023-02-24T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.92
772683,Malvern Wells,2023-02-24T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.15
772683,Malvern Wells,2023-02-24T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
772683,Malvern Wells,2023-02-24T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-24T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.5
772683,Malvern Wells,2023-02-24T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.5
772683,Malvern Wells,2023-02-24T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-24T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-24T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-24T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
772683,Malvern Wells,2023-02-24T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
772683,Malvern Wells,2023-02-24T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
772683,Malvern Wells,2023-02-24T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
772683,Malvern Wells,2023-02-24T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-02-24T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-02-24T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
772683,Malvern Wells,2023-02-24T04:20:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-02-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
