Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-02-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-02-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-02-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-02-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
772683,Malvern Wells,2023-02-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.96
772683,Malvern Wells,2023-02-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
772683,Malvern Wells,2023-02-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,154.1
772683,Malvern Wells,2023-02-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-02-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
772683,Malvern Wells,2023-02-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.57
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.95
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.5
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.81
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
772683,Malvern Wells,2023-02-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.01
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.83
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.07
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.8
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.53
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.59
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
772683,Malvern Wells,2023-02-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.46
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.63
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.2
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
772683,Malvern Wells,2023-02-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.92
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.14
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.21
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.3
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.57
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.27
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-02-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.2
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.98
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.3
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.4
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
772683,Malvern Wells,2023-02-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.11
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.31
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.0
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.7
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.6
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
772683,Malvern Wells,2023-02-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.62
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.91
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.4
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.45
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
772683,Malvern Wells,2023-02-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.66
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.47
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.8
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.45
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.7
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
772683,Malvern Wells,2023-02-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.3
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.52
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.04
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.9
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.67
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.87
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,137.6
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
772683,Malvern Wells,2023-02-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.14
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.6
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.73
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.4
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.92
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.78
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.66
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
772683,Malvern Wells,2023-02-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.65
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.84
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.02
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.1
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.52
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.54
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
772683,Malvern Wells,2023-02-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.63
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.75
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.91
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.0
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
772683,Malvern Wells,2023-02-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.53
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.56
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.1
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.98
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
772683,Malvern Wells,2023-02-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.77
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.76
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.55
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.9
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.19
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.01
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
772683,Malvern Wells,2023-02-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.01
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.49
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.87
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.9
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.8
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.37
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
