Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.31
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
772683,Malvern Wells,2023-02-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.62
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.31
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.33
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.8
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.87
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.94
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.2
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,136.7
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
772683,Malvern Wells,2023-02-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.77
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.17
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.93
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.9
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.58
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.15
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
772683,Malvern Wells,2023-02-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.64
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.79
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.16
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.7
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.0
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.61
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
772683,Malvern Wells,2023-02-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.7
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.66
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.66
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.5
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.4
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.93
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
772683,Malvern Wells,2023-02-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.73
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.29
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.67
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.5
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.5
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.78
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
772683,Malvern Wells,2023-02-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.35
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.98
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.42
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,90.8
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.5
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.23
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.1
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.65
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,180.8
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-02-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.31
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.72
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.55
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.2
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.24
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.7
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.79
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,155.9
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
772683,Malvern Wells,2023-02-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.39
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.47
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.96
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.3
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.97
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.1
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.93
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,168.6
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
772683,Malvern Wells,2023-02-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.24
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.69
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.77
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,95.0
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.8
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.9
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.78
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,94.3
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.2
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.55
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,189.2
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
772683,Malvern Wells,2023-02-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.62
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.69
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.09
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,78.9
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.0
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.6
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.02
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.1
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.12
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,157.0
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
772683,Malvern Wells,2023-02-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.09
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.33
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.95
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,120.5
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.0
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.12
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,119.5
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.5
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.07
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,240.0
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
772683,Malvern Wells,2023-02-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.59
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.48
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.72
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.1
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.66
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,84.0
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.6
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.07
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.38
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,169.0
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
772683,Malvern Wells,2023-02-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.45
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.82
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.89
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,89.9
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.8
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.76
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,88.8
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.4
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.23
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.65
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,178.8
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
772683,Malvern Wells,2023-02-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.57
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.49
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.01
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,98.4
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.0
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.59
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,97.1
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.3
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.73
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.61
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,195.4
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
772683,Malvern Wells,2023-02-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.42
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.12
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.4
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,110.3
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.4
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
