Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.24
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,109.2
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.8
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.72
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.65
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,219.5
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
772683,Malvern Wells,2023-02-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.24
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.01
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.41
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,102.4
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.5
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.64
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,101.4
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.4
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.63
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.04
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,203.9
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
772683,Malvern Wells,2023-02-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.52
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.36
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.09
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,107.7
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.4
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.35
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,106.5
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.8
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.62
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.45
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,214.1
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
772683,Malvern Wells,2023-02-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.54
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.06
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.84
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,104.8
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.3
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.24
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,103.6
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.2
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.29
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.08
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,208.4
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
772683,Malvern Wells,2023-02-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.5
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.49
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.78
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,97.4
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.6
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.4
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.52
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,96.0
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.8
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.29
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,193.5
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
772683,Malvern Wells,2023-02-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.47
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.53
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.5
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,106.3
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.8
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.51
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.95
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,104.8
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,149.4
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.97
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.56
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.45
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,211.1
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
772683,Malvern Wells,2023-02-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.26
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.04
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.24
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,96.8
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.1
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.6
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.88
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.67
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,95.3
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,148.1
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.14
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.91
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,192.0
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
772683,Malvern Wells,2023-02-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.54
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.11
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.7
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,127.5
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.8
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.3
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.26
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,41.71
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,126.1
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,172.3
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.56
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.41
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,253.6
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
772683,Malvern Wells,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.89
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.0
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.03
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,96.2
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.2
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.3
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.73
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,36.01
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,94.9
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,148.2
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.62
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.16
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.04
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,191.1
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
772683,Malvern Wells,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.45
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.21
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.57
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.7
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.6
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.13
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.85
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.1
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.2
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.58
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.99
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.42
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,139.1
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
772683,Malvern Wells,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.59
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.57
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.58
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,80.3
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.0
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.2
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.59
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.9
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.6
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.7
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.18
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.48
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,162.0
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
772683,Malvern Wells,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.21
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.08
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.69
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.5
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.7
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.94
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.5
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.0
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.0
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.15
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.21
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.18
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
772683,Malvern Wells,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.67
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.52
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.99
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,77.5
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.6
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,154.1
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.07
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.61
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.0
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,141.3
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.74
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.54
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.59
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,153.8
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
772683,Malvern Wells,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.81
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.99
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.35
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,91.0
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.3
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,147.8
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.21
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,37.47
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,89.1
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,156.1
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.02
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.42
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.81
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,180.1
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
772683,Malvern Wells,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.7
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.06
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.51
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.7
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.7
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.78
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.05
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,36.82
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.5
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,152.9
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.48
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.11
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.33
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,172.7
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
772683,Malvern Wells,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.68
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.46
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.26
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,97.5
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.2
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.5
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
