Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.28
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,41.06
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,95.4
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,169.8
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.96
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.73
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.32
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,192.9
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
772683,Malvern Wells,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.38
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.13
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.95
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,91.5
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.9
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.2
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.02
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.63
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,37.71
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,89.5
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,156.6
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.4
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.76
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.66
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,180.9
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
772683,Malvern Wells,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.18
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.22
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.57
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.0
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.8
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.5
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.41
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.79
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.95
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.5
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.59
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.01
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.51
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,139.9
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
772683,Malvern Wells,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.6
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.29
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.43
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.7
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.9
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.5
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.69
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.87
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.98
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.29
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.16
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.4
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
772683,Malvern Wells,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.54
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.85
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.78
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.8
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.2
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.11
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.53
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.6
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.65
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.2
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.31
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
772683,Malvern Wells,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.44
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.83
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.4
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,78.2
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.0
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.8
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.32
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.0
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.7
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.77
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.66
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.4
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,158.1
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
772683,Malvern Wells,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.29
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.45
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.79
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.4
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.2
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.18
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.13
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,80.9
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.8
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.47
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.53
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.92
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,160.7
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
772683,Malvern Wells,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.37
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.33
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.54
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.8
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.7
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.34
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.3
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.24
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.89
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
772683,Malvern Wells,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.65
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.01
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.24
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,112.6
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.5
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.5
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.61
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.15
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.85
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
772683,Malvern Wells,2023-02-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.77
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.59
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.63
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.3
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.87
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.9
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.43
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.5
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
772683,Malvern Wells,2023-02-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.02
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.17
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.68
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.5
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.2
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.6
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.7
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.12
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.72
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.8
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
772683,Malvern Wells,2023-02-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.41
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.8
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.65
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.1
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.8
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.32
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.39
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
772683,Malvern Wells,2023-02-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.38
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.59
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.61
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.8
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.8
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.48
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.48
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.05
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
772683,Malvern Wells,2023-02-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.7
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.16
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.0
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.38
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.1
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.27
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.85
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
772683,Malvern Wells,2023-02-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.88
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.5
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.32
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.0
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.06
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.3
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.36
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.38
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
772683,Malvern Wells,2023-02-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.96
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.23
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.43
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.0
