Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.6
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.96
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.47
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.49
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.9
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
772683,Malvern Wells,2023-02-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.33
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.29
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.27
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.2
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.0
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.96
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.4
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
772683,Malvern Wells,2023-02-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.33
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.33
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.11
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.8
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.94
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.05
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
772683,Malvern Wells,2023-02-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.0
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.95
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.64
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.4
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.58
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.99
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
772683,Malvern Wells,2023-02-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.93
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.88
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.92
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.9
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.0
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.1
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.22
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.34
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.15
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
772683,Malvern Wells,2023-02-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.34
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.69
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.39
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.66
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
772683,Malvern Wells,2023-02-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.43
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.49
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.55
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.1
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.9
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.63
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.19
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
772683,Malvern Wells,2023-02-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.21
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.93
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.85
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.9
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.3
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.62
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.75
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.47
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
772683,Malvern Wells,2023-02-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.14
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.72
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.06
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.0
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.6
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.77
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.1
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.83
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
772683,Malvern Wells,2023-02-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.84
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.15
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.38
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.0
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.52
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.9
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,147.7
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
772683,Malvern Wells,2023-02-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.08
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.17
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.84
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,82.0
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.6
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.5
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.05
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,81.4
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.62
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.9
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,163.4
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
772683,Malvern Wells,2023-02-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.78
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.04
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.03
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,86.2
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.7
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.26
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,86.1
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.67
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.29
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,172.3
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
772683,Malvern Wells,2023-02-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.67
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.26
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.79
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,88.5
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.5
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.38
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,87.8
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.28
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.17
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,176.3
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
772683,Malvern Wells,2023-02-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.99
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.87
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.94
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,75.5
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.0
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.1
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.46
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.76
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.4
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,149.9
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
772683,Malvern Wells,2023-02-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.69
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.34
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.43
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.2
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.21
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.5
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.3
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,transformer,,Temperature,C,8.2
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.63
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
772683,Malvern Wells,2023-02-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.25
