Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.78
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.64
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,89.0
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.1
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.26
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,89.0
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,transformer,,Temperature,C,8.2
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.91
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.9
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,178.0
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
772683,Malvern Wells,2023-02-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.64
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.25
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.21
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.1
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.92
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.95
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.85
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.2
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.06
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,149.4
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
772683,Malvern Wells,2023-02-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.93
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.34
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.91
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.8
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.57
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.1
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.32
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,138.4
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
772683,Malvern Wells,2023-02-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.07
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.49
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.14
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,72.5
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.7
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.36
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.34
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.5
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,144.7
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
772683,Malvern Wells,2023-02-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.87
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.84
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.15
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,78.8
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.0
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.8
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.87
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.23
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,77.9
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.74
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.73
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.38
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,156.8
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
772683,Malvern Wells,2023-02-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.49
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.09
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.69
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.3
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.0
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.5
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.82
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.97
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.5
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.31
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.66
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
772683,Malvern Wells,2023-02-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.52
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.45
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,79.4
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.4
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.32
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.23
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.31
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,158.6
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
772683,Malvern Wells,2023-02-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.38
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.95
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.18
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.0
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.94
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.01
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.32
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.88
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.2
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
772683,Malvern Wells,2023-02-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.16
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.87
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.42
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.7
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.8
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.2
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.1
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.36
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.01
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.52
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
772683,Malvern Wells,2023-02-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.13
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.64
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.26
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,84.5
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,148.8
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.61
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.17
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.06
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.43
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,169.9
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
772683,Malvern Wells,2023-02-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.86
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.5
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.13
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,85.8
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,151.9
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,87.0
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.88
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,172.8
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
772683,Malvern Wells,2023-02-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.06
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.73
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.14
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,90.4
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,149.0
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.88
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,91.0
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.51
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.02
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,181.3
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
772683,Malvern Wells,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.32
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.07
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.02
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,94.3
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.7
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,95.0
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.67
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.65
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,189.2
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
772683,Malvern Wells,2023-02-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.96
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.88
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.06
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,93.3
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,145.9
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.21
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,94.0
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.08
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.26
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,187.3
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
772683,Malvern Wells,2023-02-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.83
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.01
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.05
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,72.1
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.2
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.3
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.0
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.95
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.49
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.57
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,144.8
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
772683,Malvern Wells,2023-02-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
