Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.31
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.77
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.8
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.0
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,145.1
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.05
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.57
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.36
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.92
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.37
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,140.6
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
772683,Malvern Wells,2023-02-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.56
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.25
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.68
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.6
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.0
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.46
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.92
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
772683,Malvern Wells,2023-02-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.11
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.13
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.75
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.7
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.6
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.0
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.42
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.64
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.32
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
772683,Malvern Wells,2023-02-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.98
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.96
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.87
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.9
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.5
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.91
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.35
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.46
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
772683,Malvern Wells,2023-02-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.81
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.26
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.6
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.9
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.4
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.46
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.09
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.99
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.07
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
772683,Malvern Wells,2023-02-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.35
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.17
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.21
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.0
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.8
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.6
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.5
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.07
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.82
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
772683,Malvern Wells,2023-02-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.8
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.1
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.58
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.5
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.7
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.29
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.49
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.5
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.09
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.07
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
772683,Malvern Wells,2023-02-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.8
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.59
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.31
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.8
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.5
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.22
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.17
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.53
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,155.9
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
772683,Malvern Wells,2023-02-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.68
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.88
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.07
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.0
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.78
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.85
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.65
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.93
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,146.0
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
772683,Malvern Wells,2023-02-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.08
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.97
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.77
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.5
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.82
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.5
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.59
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,146.0
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
772683,Malvern Wells,2023-02-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.27
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.41
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.91
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,81.1
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.0
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.07
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.99
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,161.3
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
772683,Malvern Wells,2023-02-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.51
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.07
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.1
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.3
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.66
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.42
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,154.7
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
772683,Malvern Wells,2023-02-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.06
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.83
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.1
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.4
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.11
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,150.7
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
772683,Malvern Wells,2023-02-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.99
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.29
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.56
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,86.3
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.2
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.11
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,87.1
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.7
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,173.5
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
772683,Malvern Wells,2023-02-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.14
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.82
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,99.4
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.2
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.04
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,100.3
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.06
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,199.8
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
