Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
772683,Malvern Wells,2023-02-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.47
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.97
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.59
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,94.6
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.5
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,94.4
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.07
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.09
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,189.0
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
772683,Malvern Wells,2023-02-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.01
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.92
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.17
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,86.6
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.2
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.35
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.61
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,87.3
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.5
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.27
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.78
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,173.9
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
772683,Malvern Wells,2023-02-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.95
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.0
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.45
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.2
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.34
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.18
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.64
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
772683,Malvern Wells,2023-02-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.21
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.35
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.09
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.82
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.32
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.91
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,135.9
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
772683,Malvern Wells,2023-02-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.87
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.69
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.22
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.8
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.71
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.46
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.92
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,144.5
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
772683,Malvern Wells,2023-02-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.36
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.96
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.4
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.51
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.79
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
772683,Malvern Wells,2023-02-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.36
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.34
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.87
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,89.9
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.3
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.36
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.9
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.67
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,180.8
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
772683,Malvern Wells,2023-02-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.7
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.07
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.21
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.6
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.13
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,86.6
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.54
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,172.0
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
772683,Malvern Wells,2023-02-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.15
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.52
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,94.8
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.7
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.53
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,96.2
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.64
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.05
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,191.0
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
772683,Malvern Wells,2023-02-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.01
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.6
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.9
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.4
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.46
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.23
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
772683,Malvern Wells,2023-02-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.86
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.05
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.6
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
772683,Malvern Wells,2023-02-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.2
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.9
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.4
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,transformer,,Temperature,C,8.2
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
772683,Malvern Wells,2023-02-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.33
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.81
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.7
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,transformer,,Temperature,C,8.2
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.78
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
772683,Malvern Wells,2023-02-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.35
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.13
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.95
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.5
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.6
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
772683,Malvern Wells,2023-02-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.96
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.66
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.2
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.78
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
