Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.44
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
772683,Malvern Wells,2023-02-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.12
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.78
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.11
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.9
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.28
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.81
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.92
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
772683,Malvern Wells,2023-02-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.43
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.36
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.6
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.28
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.64
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
772683,Malvern Wells,2023-02-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.01
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.97
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.7
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.98
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.27
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
772683,Malvern Wells,2023-02-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.57
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.84
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.98
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.8
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.6
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
772683,Malvern Wells,2023-02-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.14
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.11
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.41
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.3
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.3
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.43
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
772683,Malvern Wells,2023-02-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.75
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.35
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.71
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,71.9
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.6
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.26
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,35.57
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.97
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,145.0
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
772683,Malvern Wells,2023-02-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.63
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.71
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.2
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.72
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
772683,Malvern Wells,2023-02-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.42
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.63
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.43
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.8
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.8
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-02-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.78
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.82
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.22
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.0
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.9
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
772683,Malvern Wells,2023-02-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.27
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.41
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.79
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
772683,Malvern Wells,2023-02-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.29
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.41
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
772683,Malvern Wells,2023-02-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.78
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.28
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.37
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.7
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
772683,Malvern Wells,2023-02-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.68
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.42
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.7
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
772683,Malvern Wells,2023-02-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.5
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.88
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.5
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
772683,Malvern Wells,2023-02-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.28
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.5
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.0
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
