Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
772683,Malvern Wells,2023-02-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.01
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.18
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.66
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.84
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
772683,Malvern Wells,2023-02-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.65
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.65
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.93
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.2
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.93
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.52
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,152.0
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
772683,Malvern Wells,2023-02-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.42
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.49
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.8
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.58
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,154.6
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
772683,Malvern Wells,2023-02-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.36
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.82
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.54
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,69.1
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.5
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.0
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.11
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,139.1
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
772683,Malvern Wells,2023-02-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.47
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.4
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.42
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.3
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.28
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,158.8
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
772683,Malvern Wells,2023-02-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.98
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.91
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.8
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.7
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.19
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,83.8
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.83
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,166.5
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
772683,Malvern Wells,2023-02-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.85
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.69
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.2
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.58
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.7
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,153.7
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
772683,Malvern Wells,2023-02-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.92
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.77
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.63
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.1
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.72
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,151.7
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
772683,Malvern Wells,2023-02-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.61
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.71
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.03
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.1
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,80.6
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.9
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.94
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,160.2
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
772683,Malvern Wells,2023-02-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.38
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.33
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.4
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.64
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,143.2
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
772683,Malvern Wells,2023-02-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.28
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.59
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.1
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.1
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.49
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,155.3
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
772683,Malvern Wells,2023-02-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.09
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.42
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.53
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,85.3
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,150.1
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.65
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,86.6
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,40.4
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.19
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,171.9
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
772683,Malvern Wells,2023-02-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.53
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.12
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.61
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,153.2
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,80.3
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.28
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,159.3
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
772683,Malvern Wells,2023-02-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.39
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.69
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.16
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,96.9
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,147.8
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.83
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,98.2
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.93
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,195.1
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
772683,Malvern Wells,2023-02-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.73
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.27
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.85
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.9
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.37
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.1
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
