Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.47
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.21
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,151.7
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
772683,Malvern Wells,2023-02-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.13
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.35
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.74
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,87.7
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.2
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.43
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,88.5
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,176.2
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
772683,Malvern Wells,2023-02-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.77
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.16
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.0
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.85
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.7
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.88
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,142.9
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
772683,Malvern Wells,2023-02-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.09
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.55
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.1
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.79
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.64
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,162.6
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
772683,Malvern Wells,2023-02-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.87
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.28
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.63
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.2
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.0
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.45
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.4
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.08
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
772683,Malvern Wells,2023-02-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.58
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.48
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.23
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,82.7
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.9
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.2
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.1
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,165.8
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
772683,Malvern Wells,2023-02-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.74
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.68
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.22
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,84.9
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.6
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.68
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.8
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.39
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.9
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,169.6
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-02-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.6
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.69
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,89.4
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.5
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,89.0
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.66
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,178.4
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
772683,Malvern Wells,2023-02-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.17
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.52
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.65
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,75.9
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.7
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,151.4
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
772683,Malvern Wells,2023-02-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.04
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.18
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.42
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.1
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.9
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,140.0
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
772683,Malvern Wells,2023-02-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.81
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.87
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.29
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.28
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
772683,Malvern Wells,2023-02-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.7
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.97
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.3
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.7
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.76
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,151.2
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
772683,Malvern Wells,2023-02-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.15
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.95
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,104.6
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.8
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.9
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.13
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,105.7
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.13
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.08
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,210.3
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
772683,Malvern Wells,2023-02-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.3
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.38
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.04
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,82.0
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.2
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.1
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,82.1
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.48
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.76
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,164.1
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
772683,Malvern Wells,2023-02-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.26
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.86
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.01
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.3
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.11
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.64
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
772683,Malvern Wells,2023-02-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.48
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.77
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.2
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.76
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
