Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.54
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
772683,Malvern Wells,2023-02-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.19
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.1
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.6
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.99
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.7
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
772683,Malvern Wells,2023-02-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.82
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.5
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.9
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.3
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.83
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.1
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.33
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,153.0
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
772683,Malvern Wells,2023-02-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.42
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.64
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.68
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,88.1
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.1
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.1
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.55
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,87.3
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.24
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,175.5
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
772683,Malvern Wells,2023-02-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.41
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.32
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,104.6
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.6
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.3
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.76
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,104.0
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.08
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,208.6
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
772683,Malvern Wells,2023-02-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.31
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.56
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.73
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,108.4
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.6
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.4
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.17
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,107.7
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.9
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,216.1
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
772683,Malvern Wells,2023-02-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.24
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.51
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.09
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,107.8
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.3
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.2
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.82
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,107.3
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.23
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.91
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,215.1
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
772683,Malvern Wells,2023-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.98
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.3
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,106.0
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.6
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.7
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.37
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,105.2
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.67
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,211.2
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
772683,Malvern Wells,2023-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.48
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.35
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.79
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,142.4
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.5
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.56
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,141.6
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.2
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,transformer,,Temperature,C,8.2
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.36
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,284.0
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
772683,Malvern Wells,2023-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.24
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.16
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.04
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,129.1
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.8
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.6
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.27
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,128.1
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.2
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,transformer,,Temperature,C,8.2
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.31
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,257.2
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
772683,Malvern Wells,2023-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.42
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.19
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.53
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,140.1
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.6
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.9
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.7
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,139.4
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.1
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.22
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,279.5
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
772683,Malvern Wells,2023-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.31
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.08
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.13
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,144.0
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,108.7
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.95
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,143.3
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.1
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.08
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,287.3
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
772683,Malvern Wells,2023-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.05
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.7
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.29
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,133.0
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.2
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.29
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,132.0
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.6
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.58
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,265.0
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
772683,Malvern Wells,2023-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.34
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.79
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,31.01
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,185.8
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.5
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,130.1
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.33
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.95
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,184.9
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,137.3
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.96
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,370.7
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
772683,Malvern Wells,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.24
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.82
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.2
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,142.6
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,118.2
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.26
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.34
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,141.6
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.8
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.54
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,284.2
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
772683,Malvern Wells,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.62
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.07
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.68
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,119.0
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.8
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.6
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.07
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.47
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,118.0
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
