Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.7
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.85
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.15
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,237.0
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
772683,Malvern Wells,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.43
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.59
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.72
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,110.9
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,149.4
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,110.1
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.18
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.39
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,109.8
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.8
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.4
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.11
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,220.7
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
772683,Malvern Wells,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.01
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.27
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,99.5
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.5
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,108.5
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.5
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,98.6
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.11
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.78
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,198.1
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
772683,Malvern Wells,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.75
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.48
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.58
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,112.8
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.0
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,114.2
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.84
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.45
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,111.3
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.3
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.59
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.79
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.03
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,224.1
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
772683,Malvern Wells,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.46
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.75
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.72
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,148.8
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.4
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,126.3
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.42
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.98
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,147.6
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.9
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.77
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.7
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,296.4
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
772683,Malvern Wells,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.03
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.04
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.88
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,151.6
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.1
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,118.9
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.97
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,150.6
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.8
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.11
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.85
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,302.2
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
772683,Malvern Wells,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.86
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.32
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.82
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,140.8
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.9
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,115.2
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.28
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.35
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.25
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,139.1
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,138.2
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.15
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.67
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.08
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,279.9
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
772683,Malvern Wells,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.03
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.42
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.6
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,139.9
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.8
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.3
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.78
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.72
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,138.1
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,148.0
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.82
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.96
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.31
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,277.9
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
772683,Malvern Wells,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.36
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.72
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.97
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,110.0
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.0
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.7
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.47
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.51
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,108.5
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.0
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.83
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.2
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.48
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,218.5
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
772683,Malvern Wells,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.76
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.65
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.24
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,128.7
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.5
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.4
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.3
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.41
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.62
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,37.53
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,126.7
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,157.3
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.18
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.27
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.78
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,255.4
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
772683,Malvern Wells,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.57
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.91
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.05
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,112.3
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.7
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.3
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,112.4
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.92
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.3
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.15
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,110.2
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.7
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.49
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.21
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.19
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,222.5
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
772683,Malvern Wells,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.8
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.3
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.05
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,96.2
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.4
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.8
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.26
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.35
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.37
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,94.6
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.7
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.1
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.05
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.65
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.42
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,190.7
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
772683,Malvern Wells,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.95
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.1
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.35
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,94.5
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.3
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.7
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.5
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.56
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.34
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.71
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,93.0
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.5
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.5
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.44
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.06
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,187.4
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
772683,Malvern Wells,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.25
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.65
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.59
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,131.3
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.5
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.4
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.45
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.53
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,129.8
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.5
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.1
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.12
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,261.1
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
772683,Malvern Wells,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.81
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.07
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.82
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,120.7
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.0
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.8
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.1
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.5
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,119.3
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.8
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.92
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.5
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.32
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,240.0
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
772683,Malvern Wells,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.33
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.88
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.25
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,105.7
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.3
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.1
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
