Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.84
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,104.5
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.4
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.09
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,210.2
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
772683,Malvern Wells,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.33
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.74
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.63
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.8
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.1
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.5
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.88
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.7
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.0
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.21
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.33
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,165.2
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
772683,Malvern Wells,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.56
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.47
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.06
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.4
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.0
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.59
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.32
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.15
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.38
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,147.9
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
772683,Malvern Wells,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.67
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.59
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.44
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.7
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.4
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.81
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.3
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.7
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.74
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
772683,Malvern Wells,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.38
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.12
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.75
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.6
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.2
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.81
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.43
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.9
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.93
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.18
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
772683,Malvern Wells,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.05
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.26
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.91
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.8
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.87
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.0
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.17
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.78
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,144.6
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
772683,Malvern Wells,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.83
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.34
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.79
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.06
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.6
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.34
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.89
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.84
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,134.7
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
772683,Malvern Wells,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.56
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.99
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.55
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.48
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.8
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.3
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.03
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
772683,Malvern Wells,2023-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.03
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.82
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.97
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.7
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.5
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.7
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.22
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.8
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.64
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.55
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.19
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,147.3
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
772683,Malvern Wells,2023-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.27
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.12
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.55
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,88.7
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.5
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.1
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.42
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,88.2
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.6
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.03
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.97
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,176.8
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
772683,Malvern Wells,2023-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.38
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.03
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.36
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.9
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.8
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.35
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.87
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.04
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.38
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.23
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,151.0
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
772683,Malvern Wells,2023-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.6
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.75
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.82
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.6
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.8
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.9
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.03
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.09
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.85
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,152.8
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
772683,Malvern Wells,2023-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.19
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.04
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.19
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,79.4
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.8
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.7
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.05
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.8
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.3
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.32
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.54
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.24
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,158.1
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
772683,Malvern Wells,2023-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.7
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.9
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.77
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,87.9
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.8
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.0
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.6
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,86.8
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.3
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,transformer,,Temperature,C,8.2
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.37
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,174.7
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
772683,Malvern Wells,2023-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.51
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.96
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.91
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,98.6
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.9
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.46
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,97.4
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.3
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,transformer,,Temperature,C,8.2
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.37
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,196.0
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
772683,Malvern Wells,2023-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.07
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.82
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.71
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,69.9
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.1
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
