Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.54
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.23
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.4
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.35
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.94
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,138.9
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
772683,Malvern Wells,2023-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.41
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.88
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.7
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.9
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.9
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.4
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.21
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.1
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.1
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.8
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
772683,Malvern Wells,2023-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.61
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.66
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.03
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.3
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.6
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.33
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.61
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.64
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
772683,Malvern Wells,2023-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.01
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.99
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.72
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.2
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.32
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.61
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.04
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
772683,Malvern Wells,2023-02-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.84
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.64
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.89
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.3
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.0
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.26
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.15
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
772683,Malvern Wells,2023-02-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.7
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.52
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.63
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.6
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.0
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.31
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
772683,Malvern Wells,2023-02-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.78
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.23
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.11
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.6
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.25
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.32
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.36
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
772683,Malvern Wells,2023-02-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.39
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.54
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.0
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.2
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.15
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.15
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
772683,Malvern Wells,2023-02-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.2
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.9
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.21
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.1
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.7
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
772683,Malvern Wells,2023-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.59
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.65
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.5
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,53.9
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.3
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.6
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.65
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
772683,Malvern Wells,2023-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.04
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.33
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.52
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.1
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.14
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
772683,Malvern Wells,2023-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.94
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.75
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.3
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.5
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.4
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.5
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.17
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.09
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.27
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.47
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
772683,Malvern Wells,2023-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.23
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.42
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.39
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.7
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.2
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.27
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.34
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.1
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.66
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
772683,Malvern Wells,2023-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.68
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.96
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.1
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.4
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.3
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.06
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.65
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.7
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.74
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.96
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.75
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,132.1
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
772683,Malvern Wells,2023-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,29.61
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.92
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.29
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,120.3
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.3
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.42
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.47
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.1
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.03
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.99
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.76
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,156.5
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
772683,Malvern Wells,2023-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.15
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.45
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.84
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.2
