Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.76
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.48
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.16
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.59
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
772683,Malvern Wells,2023-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.78
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.85
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.76
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.0
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.52
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
772683,Malvern Wells,2023-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.18
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.81
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.08
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.62
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.04
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.71
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,145.2
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
772683,Malvern Wells,2023-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.59
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.7
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.28
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.0
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.72
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.01
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,153.1
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
772683,Malvern Wells,2023-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.08
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.18
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.61
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.6
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.41
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.24
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.23
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.9
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.43
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.3
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.5
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.96
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.39
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
772683,Malvern Wells,2023-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.34
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.47
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.19
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.4
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.0
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.7
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.92
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.66
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.85
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
772683,Malvern Wells,2023-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.54
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.53
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.31
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.38
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.53
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.49
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.84
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
772683,Malvern Wells,2023-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.53
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.01
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.17
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.91
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.44
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.79
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.17
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,135.7
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
772683,Malvern Wells,2023-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.83
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.98
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.84
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.0
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.84
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.74
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.68
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
772683,Malvern Wells,2023-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.6
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.1
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.85
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,90.1
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.1
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.8
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.28
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,88.9
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.4
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.13
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,179.0
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.03
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.88
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.98
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,80.3
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.3
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.8
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.63
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.9
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.17
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.61
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,159.5
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
772683,Malvern Wells,2023-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.78
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.6
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.12
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.2
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.87
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.44
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.99
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,140.4
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
772683,Malvern Wells,2023-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.78
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.32
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.78
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.7
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.94
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.24
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
772683,Malvern Wells,2023-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.59
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.96
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.91
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.7
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.8
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.49
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
772683,Malvern Wells,2023-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.4
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.97
