Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.98
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.01
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.56
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.53
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,153.4
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
772683,Malvern Wells,2023-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.54
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.65
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.93
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.1
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.0
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.51
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.08
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.06
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.93
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
772683,Malvern Wells,2023-02-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.87
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.97
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.84
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.4
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.7
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.78
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
772683,Malvern Wells,2023-02-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.79
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.88
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.65
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.0
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.1
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.24
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.5
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.12
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.4
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,157.7
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
772683,Malvern Wells,2023-02-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.12
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.43
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.18
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,86.7
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.8
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.31
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.84
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,86.5
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.75
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.02
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,173.2
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
772683,Malvern Wells,2023-02-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.24
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.97
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.91
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.9
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.64
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,84.7
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.0
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.78
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.55
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,170.3
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
772683,Malvern Wells,2023-02-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.71
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.89
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.23
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,91.0
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.2
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.87
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,90.4
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.1
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,181.4
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
772683,Malvern Wells,2023-02-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.69
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.94
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.9
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-02-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.59
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.72
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.9
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,79.3
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.32
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.23
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,157.9
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
772683,Malvern Wells,2023-02-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.84
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.4
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.24
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,91.2
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.3
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.53
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,90.3
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.4
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.78
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,181.4
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
772683,Malvern Wells,2023-02-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.78
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.03
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.25
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.7
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.23
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.9
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.5
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.01
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.48
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,140.5
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
772683,Malvern Wells,2023-02-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.87
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.55
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.1
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.59
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.31
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
772683,Malvern Wells,2023-02-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.24
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.66
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.18
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.5
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.28
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.5
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
772683,Malvern Wells,2023-02-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.68
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.2
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.08
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.55
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
772683,Malvern Wells,2023-02-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.73
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.71
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.9
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.1
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-02-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
