Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.08
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.14
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.1
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.2
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.83
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.16
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
772683,Malvern Wells,2023-02-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.46
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.53
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.9
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.94
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.05
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,136.8
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
772683,Malvern Wells,2023-02-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.55
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.12
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.54
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,95.3
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.8
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.8
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,97.0
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.36
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,192.3
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
772683,Malvern Wells,2023-02-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.27
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.35
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.1
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
772683,Malvern Wells,2023-02-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.12
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.88
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.6
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.1
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.39
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
772683,Malvern Wells,2023-02-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.44
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.64
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.12
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.7
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.5
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
772683,Malvern Wells,2023-02-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.79
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.47
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.34
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.7
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.95
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.01
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
772683,Malvern Wells,2023-02-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.25
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.66
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.7
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.3
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
772683,Malvern Wells,2023-02-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.41
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.47
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.31
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.3
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.31
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
772683,Malvern Wells,2023-02-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.86
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.27
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.89
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.2
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.1
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,141.2
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
772683,Malvern Wells,2023-02-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.21
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.76
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.48
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.8
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.1
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.14
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,137.0
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
772683,Malvern Wells,2023-02-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.42
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.63
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.4
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.7
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.3
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.85
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.02
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,152.4
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
772683,Malvern Wells,2023-02-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.58
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.29
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.35
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,65.3
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.4
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.18
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
772683,Malvern Wells,2023-02-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.9
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.36
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.08
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.1
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.04
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
772683,Malvern Wells,2023-02-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.35
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.97
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.69
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.6
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.2
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.64
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
