Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.6
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.76
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.19
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.3
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.8
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-02-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.83
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.03
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.26
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.3
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
772683,Malvern Wells,2023-02-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.6
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.88
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.38
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.7
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.95
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
772683,Malvern Wells,2023-02-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.58
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.92
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.03
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.7
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.19
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
772683,Malvern Wells,2023-02-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.67
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.63
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.49
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.5
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.65
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
772683,Malvern Wells,2023-02-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.83
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.6
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.72
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.8
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
772683,Malvern Wells,2023-02-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.55
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.63
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.09
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.7
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.5
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-02-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.61
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.65
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.23
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.2
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.49
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-02-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.1
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.66
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.3
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.55
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-02-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.43
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.41
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,65.5
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.6
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.63
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.47
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
772683,Malvern Wells,2023-02-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.81
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.86
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,76.1
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.62
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.9
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.47
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,153.0
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
772683,Malvern Wells,2023-02-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.4
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.02
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.8
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.65
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.29
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,127.2
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
772683,Malvern Wells,2023-02-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.14
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.72
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.04
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.1
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.3
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.95
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,151.3
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
772683,Malvern Wells,2023-02-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.58
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.16
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,81.2
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.1
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,82.3
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,163.5
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
772683,Malvern Wells,2023-02-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.24
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.52
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.89
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,103.9
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,151.7
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,105.6
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.78
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.35
