Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,209.5
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
772683,Malvern Wells,2023-02-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.07
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.71
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.28
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,99.0
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,152.0
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,100.6
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.69
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.65
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,199.6
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
772683,Malvern Wells,2023-02-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.82
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.24
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,95.8
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.6
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.33
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,97.2
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.53
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.57
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,193.0
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
772683,Malvern Wells,2023-02-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.32
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.8
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.2
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,85.8
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.73
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,170.4
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
772683,Malvern Wells,2023-02-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.12
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.9
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.88
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.6
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.7
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.99
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,140.8
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
772683,Malvern Wells,2023-02-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.43
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.71
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.46
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.0
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.02
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.92
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,145.6
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
772683,Malvern Wells,2023-02-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.23
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.88
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.95
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.9
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.1
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.05
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
772683,Malvern Wells,2023-02-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.2
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.01
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.23
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.4
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.13
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.98
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.36
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
772683,Malvern Wells,2023-02-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.19
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.03
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.5
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.5
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.5
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.21
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,156.0
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
772683,Malvern Wells,2023-02-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.97
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.86
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.4
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.61
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,transformer,,Temperature,C,8.2
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.19
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
772683,Malvern Wells,2023-02-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.35
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.51
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,67.0
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.1
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.28
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,transformer,,Temperature,C,8.2
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.84
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.8
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
772683,Malvern Wells,2023-02-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.66
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.5
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.34
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.1
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.31
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,155.7
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
772683,Malvern Wells,2023-02-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.84
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.64
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.4
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.9
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.92
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,145.2
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
772683,Malvern Wells,2023-02-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.61
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.79
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.62
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.9
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
772683,Malvern Wells,2023-02-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.21
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.83
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.3
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.15
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.11
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
772683,Malvern Wells,2023-02-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.11
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.42
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.58
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.7
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.91
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
