Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.68
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.1
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
772683,Malvern Wells,2023-02-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.63
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.9
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.7
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.09
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,136.6
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
772683,Malvern Wells,2023-02-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.56
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.68
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.7
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.39
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
772683,Malvern Wells,2023-02-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.72
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.87
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.7
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.45
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
772683,Malvern Wells,2023-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.21
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.12
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.04
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.1
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.1
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.35
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.39
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
772683,Malvern Wells,2023-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.93
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.29
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.1
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.44
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.73
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
772683,Malvern Wells,2023-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.71
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.64
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.02
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.4
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.3
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.05
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.08
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
772683,Malvern Wells,2023-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.28
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.77
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.31
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.1
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.02
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
772683,Malvern Wells,2023-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.02
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.82
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.23
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.5
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.18
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
772683,Malvern Wells,2023-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.73
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.74
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.2
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.32
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.06
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,137.2
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
772683,Malvern Wells,2023-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.93
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.36
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,86.5
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.8
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.39
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,86.2
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.75
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,172.6
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
772683,Malvern Wells,2023-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.56
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.97
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.75
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,99.1
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.2
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.21
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,99.7
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.53
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.96
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,198.8
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
772683,Malvern Wells,2023-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.79
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.24
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.47
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,109.4
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.8
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,110.2
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.96
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.15
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,219.6
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
772683,Malvern Wells,2023-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.95
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.71
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,102.2
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.2
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.0
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.51
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,102.8
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.74
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.22
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,205.0
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
772683,Malvern Wells,2023-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.09
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.4
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,113.3
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.1
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.3
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.26
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,114.2
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.58
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.66
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,227.5
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
772683,Malvern Wells,2023-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.98
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.69
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.05
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,100.5
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.4
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.07
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,100.6
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.3
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
