Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.56
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.12
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,201.1
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
772683,Malvern Wells,2023-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.87
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.89
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.3
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.5
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.92
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.02
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.01
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.9
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,140.7
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
772683,Malvern Wells,2023-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.92
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.82
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.89
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,72.1
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.2
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.7
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.25
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.53
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.1
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.66
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.42
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,143.1
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
772683,Malvern Wells,2023-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.37
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.56
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,91.4
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.5
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.6
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.08
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,90.2
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.1
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.8
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.63
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,181.6
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
772683,Malvern Wells,2023-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.67
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.65
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.59
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.9
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.2
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.62
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.07
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.2
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.1
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.13
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.66
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,167.9
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
772683,Malvern Wells,2023-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.79
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.72
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.35
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,111.0
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.5
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.3
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.64
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,110.2
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.9
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,221.2
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
772683,Malvern Wells,2023-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.88
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.27
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.23
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,104.3
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.7
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.6
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,103.2
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.9
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.99
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.83
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,207.6
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
772683,Malvern Wells,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.02
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.35
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.32
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,97.4
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.3
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.82
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,96.2
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.4
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.13
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,193.6
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
772683,Malvern Wells,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.62
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.24
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.85
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.3
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.7
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.96
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.3
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.93
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.81
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,163.6
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
772683,Malvern Wells,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.61
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.25
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.55
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,97.6
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.2
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.29
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,96.5
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.9
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.47
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.84
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,194.1
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
772683,Malvern Wells,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.47
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.04
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.22
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,86.8
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.8
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.76
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,85.8
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.9
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.98
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,172.6
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
772683,Malvern Wells,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.8
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.33
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.43
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,93.2
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.5
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.5
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.55
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,92.3
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.81
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.98
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,185.4
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
772683,Malvern Wells,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.91
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.31
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.58
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,92.1
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.5
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.2
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.55
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.57
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,91.2
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.0
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.33
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.15
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,183.3
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
772683,Malvern Wells,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.43
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.92
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.2
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,98.6
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.0
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.0
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.49
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.45
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,97.3
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.5
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.32
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.65
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,195.9
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
772683,Malvern Wells,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.28
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.17
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.85
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,114.1
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.2
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.9
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.07
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.99
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,112.6
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.0
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.23
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.84
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,226.8
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
772683,Malvern Wells,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.47
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.72
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.98
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,111.2
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.1
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.9
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.63
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.12
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,109.7
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.1
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
