Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.09
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,220.8
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
772683,Malvern Wells,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.13
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.66
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.28
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,133.3
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.9
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.3
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.73
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.34
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,132.0
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.5
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.39
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.62
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,265.2
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
772683,Malvern Wells,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.18
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.6
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.81
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,103.0
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.3
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.2
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.06
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.67
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.32
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,102.1
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.5
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.28
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.13
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,205.1
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
772683,Malvern Wells,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.96
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.93
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.96
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,112.6
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.6
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.3
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.78
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.34
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,111.0
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,143.6
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.3
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.3
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,223.7
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
772683,Malvern Wells,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.64
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.39
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.49
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,101.7
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.9
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.5
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.73
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.67
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,99.9
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.5
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.37
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.33
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.16
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,201.5
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
772683,Malvern Wells,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.9
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.88
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.4
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,109.5
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.9
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.9
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.0
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.45
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.73
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,108.2
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.9
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.1
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.13
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,217.6
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
772683,Malvern Wells,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.58
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.41
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.15
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,110.5
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,153.3
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.6
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.95
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.17
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,109.3
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.9
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.53
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.77
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.33
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,219.8
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
772683,Malvern Wells,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.87
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.84
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.13
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,151.9
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,158.5
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.2
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.86
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.8
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,150.8
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,148.8
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.84
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.93
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,302.6
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
772683,Malvern Wells,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.27
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.96
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.52
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,120.3
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,148.5
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.5
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.58
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.52
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,118.9
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.6
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.85
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.68
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.04
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,239.2
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
772683,Malvern Wells,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.86
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.69
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.79
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,108.0
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,154.3
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.65
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.16
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,107.3
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.1
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.51
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.93
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.95
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,215.3
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
772683,Malvern Wells,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.4
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.73
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.47
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,90.7
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.0
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.3
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.35
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.57
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,89.6
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.9
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.88
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.04
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,180.3
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
772683,Malvern Wells,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.31
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.44
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.22
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.3
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.86
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.76
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.2
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.17
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.23
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.97
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,151.2
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
772683,Malvern Wells,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.35
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.29
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.32
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.1
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.9
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.66
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.45
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.8
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.77
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,152.4
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
772683,Malvern Wells,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.46
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.64
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.13
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.5
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.7
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.13
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.12
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.0
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.58
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.82
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.25
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
772683,Malvern Wells,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.39
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.07
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.88
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,105.3
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.5
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.69
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.52
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.86
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
772683,Malvern Wells,2023-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.62
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.68
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.05
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.7
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.0
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.74
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
