Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.14
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.79
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
772683,Malvern Wells,2023-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.78
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.81
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.42
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.1
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.2
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.2
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.45
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.29
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.87
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
772683,Malvern Wells,2023-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.2
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.79
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.04
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.9
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.0
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.1
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.78
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.33
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.35
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.81
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
772683,Malvern Wells,2023-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.44
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.93
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.08
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.9
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.9
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.68
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.21
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.11
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.28
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.28
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
772683,Malvern Wells,2023-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.25
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.13
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.41
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.3
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.8
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.04
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.48
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.3
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.42
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.9
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
772683,Malvern Wells,2023-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.66
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.2
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.8
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.1
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.3
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.8
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.18
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.45
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
772683,Malvern Wells,2023-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.38
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.17
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.98
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.6
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.9
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.8
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.65
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,150.7
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
772683,Malvern Wells,2023-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.51
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.37
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.21
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,92.7
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.0
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.54
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,93.9
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.62
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.75
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,186.6
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
772683,Malvern Wells,2023-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.22
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.66
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.8
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.0
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.8
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.05
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,80.1
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.03
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,158.8
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
772683,Malvern Wells,2023-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.95
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.5
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.84
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.3
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.98
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
772683,Malvern Wells,2023-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.36
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.39
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.76
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.9
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.7
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.37
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
772683,Malvern Wells,2023-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.58
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.15
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.99
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.9
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.5
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.4
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.95
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,transformer,,Temperature,C,8.2
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.2
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.79
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
772683,Malvern Wells,2023-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.71
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.28
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.12
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.4
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.4
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
772683,Malvern Wells,2023-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.8
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.78
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.46
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.6
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.5
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.32
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.21
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
772683,Malvern Wells,2023-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.35
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.78
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.43
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.9
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.8
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.9
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.24
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.66
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
772683,Malvern Wells,2023-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.98
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.84
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.84
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,90.8
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,150.8
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
