Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,91.9
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.61
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,182.8
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
772683,Malvern Wells,2023-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.62
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,44.61
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.93
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,99.1
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.3
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,184.3
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,100.7
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.05
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.25
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.71
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,199.8
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
772683,Malvern Wells,2023-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.02
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.53
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.31
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.0
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.0
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.2
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.67
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,149.2
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
772683,Malvern Wells,2023-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.47
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.48
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.61
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.3
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.7
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,147.5
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.43
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.1
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.6
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,155.4
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
772683,Malvern Wells,2023-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.74
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.36
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.64
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,151.9
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.23
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.22
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.95
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,146.3
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
772683,Malvern Wells,2023-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.34
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.24
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.01
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.6
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.4
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,149.1
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.58
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.2
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.83
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.93
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,155.8
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
772683,Malvern Wells,2023-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.23
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.06
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.03
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,91.9
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.3
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,158.4
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.9
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.17
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.14
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,93.0
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.39
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,50.2
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.79
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,184.8
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
772683,Malvern Wells,2023-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.04
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.82
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.25
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.7
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,149.3
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.89
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.04
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.13
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,150.7
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
772683,Malvern Wells,2023-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.39
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.21
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.49
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,158.8
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.44
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.49
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.86
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,165.5
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
772683,Malvern Wells,2023-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.84
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.42
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.55
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,85.7
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,164.1
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.1
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.21
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,87.0
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.05
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.96
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,172.6
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
772683,Malvern Wells,2023-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.73
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.19
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.25
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,69.9
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.1
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,154.9
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.08
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.7
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.44
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.67
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.33
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,140.6
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
772683,Malvern Wells,2023-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.41
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.86
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.36
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.1
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,149.6
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.9
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.6
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.5
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.56
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.69
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.96
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,145.2
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
772683,Malvern Wells,2023-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.09
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.69
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.94
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.1
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.9
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.35
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.47
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.63
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.29
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
772683,Malvern Wells,2023-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.84
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.16
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.03
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.81
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.7
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,162.6
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.1
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.63
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.72
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,135.9
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
772683,Malvern Wells,2023-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.43
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.21
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.59
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,76.7
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.9
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,158.9
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.6
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.27
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.19
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.07
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,154.2
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
772683,Malvern Wells,2023-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.41
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.12
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.62
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.1
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.3
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,154.6
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
