Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.08
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.74
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,154.9
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
772683,Malvern Wells,2023-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.15
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.82
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.82
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.9
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,157.6
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.39
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.0
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.07
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,167.4
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
772683,Malvern Wells,2023-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.74
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,46.25
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.55
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,99.2
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,187.7
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.7
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.42
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,99.5
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.59
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.97
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,198.7
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
772683,Malvern Wells,2023-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.21
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,46.88
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.18
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,112.6
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.7
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,189.8
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.2
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.75
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,112.5
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.96
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.93
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,225.1
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
772683,Malvern Wells,2023-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.66
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.01
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.67
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,98.0
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.1
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,154.8
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.54
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,97.6
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.01
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.21
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,195.6
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
772683,Malvern Wells,2023-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.82
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.76
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.7
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,88.3
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.8
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,158.3
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.1
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.63
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,88.7
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.27
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.33
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,176.9
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
772683,Malvern Wells,2023-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.67
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.84
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.27
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,61.9
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.5
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,153.8
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.06
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.69
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.33
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
772683,Malvern Wells,2023-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.75
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.93
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.33
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.7
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,154.4
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.34
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.01
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.67
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,137.8
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
772683,Malvern Wells,2023-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.31
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.28
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.42
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.2
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.3
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.35
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.63
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.12
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.77
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
772683,Malvern Wells,2023-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.06
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.5
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.31
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.0
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,149.0
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.15
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.98
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.46
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
772683,Malvern Wells,2023-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.66
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.01
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.26
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,72.5
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.1
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,154.8
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.5
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.37
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.14
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.32
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.63
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,144.9
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
772683,Malvern Wells,2023-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.44
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.41
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.37
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.8
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.6
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.52
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
772683,Malvern Wells,2023-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.76
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.48
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.25
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.2
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.2
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.85
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.47
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
772683,Malvern Wells,2023-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.79
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.0
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.05
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.4
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.2
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.07
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.94
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
772683,Malvern Wells,2023-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.42
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.59
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.26
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.9
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,169.8
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.54
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.51
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.83
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,161.8
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
772683,Malvern Wells,2023-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.18
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.82
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.54
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,83.6
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.4
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,167.1
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
