Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.54
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,85.3
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.66
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.87
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,168.9
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
772683,Malvern Wells,2023-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.6
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.38
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.91
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.8
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.6
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.99
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.31
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.42
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.9
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
772683,Malvern Wells,2023-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.66
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.07
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.85
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.8
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.9
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.76
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.76
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.33
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.62
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
772683,Malvern Wells,2023-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.44
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.08
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.04
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.0
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.6
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.42
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.39
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.46
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
772683,Malvern Wells,2023-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.96
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.72
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.14
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.1
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.52
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.65
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
772683,Malvern Wells,2023-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.83
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.67
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.01
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
772683,Malvern Wells,2023-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.85
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.38
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.77
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.1
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.22
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.38
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.14
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
772683,Malvern Wells,2023-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.45
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.36
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.88
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.1
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.16
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.26
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.33
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.21
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
772683,Malvern Wells,2023-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.38
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.11
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.22
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.3
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.43
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.42
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.59
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.64
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
772683,Malvern Wells,2023-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.96
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.27
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.6
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.67
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.71
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.94
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.31
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,152.4
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
772683,Malvern Wells,2023-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.6
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.04
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.6
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.3
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.73
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.33
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,138.1
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
772683,Malvern Wells,2023-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.24
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.39
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.21
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,80.5
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.7
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.04
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,80.6
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.89
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,161.1
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
772683,Malvern Wells,2023-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.96
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.82
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.18
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.0
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.01
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.48
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.66
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
772683,Malvern Wells,2023-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.97
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.07
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.27
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.5
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.6
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.27
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.66
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
772683,Malvern Wells,2023-02-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.59
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.41
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.82
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.5
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.8
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.26
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.36
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.09
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
772683,Malvern Wells,2023-02-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.59
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.27
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.64
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.6
