Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.6
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.2
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.92
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
772683,Malvern Wells,2023-02-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.23
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.6
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.1
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.5
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.33
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,143.5
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
772683,Malvern Wells,2023-02-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.1
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.8
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.9
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.27
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,125.6
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
772683,Malvern Wells,2023-02-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.34
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.33
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.5
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.89
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
772683,Malvern Wells,2023-02-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.34
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.84
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.68
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.3
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.79
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.48
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-02-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.91
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.52
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.46
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.5
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.48
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.94
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
772683,Malvern Wells,2023-02-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.03
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.25
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.1
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.8
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.98
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.24
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
772683,Malvern Wells,2023-02-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.82
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.31
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.77
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.6
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.67
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.5
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.45
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,144.5
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
772683,Malvern Wells,2023-02-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.21
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.9
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,93.7
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.8
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.27
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,94.9
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.48
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.55
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.17
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,188.6
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
772683,Malvern Wells,2023-02-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.27
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.96
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.8
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.99
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,79.7
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.24
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,158.7
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
772683,Malvern Wells,2023-02-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.83
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.01
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.9
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.24
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.9
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.77
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,162.9
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
772683,Malvern Wells,2023-02-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.88
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.23
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.9
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
772683,Malvern Wells,2023-02-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.77
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.21
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.26
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
772683,Malvern Wells,2023-02-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.64
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.68
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.57
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.0
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
772683,Malvern Wells,2023-02-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.9
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.04
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.02
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.9
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
772683,Malvern Wells,2023-02-27T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-02-27T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-27T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-27T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
