Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.96
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.15
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,91.0
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.6
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,92.0
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.06
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.84
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,183.0
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
772683,Malvern Wells,2023-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.21
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.6
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.62
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,75.9
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.0
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.98
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.48
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,152.1
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
772683,Malvern Wells,2023-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.86
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.45
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.52
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.5
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.09
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.46
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.61
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,150.2
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
772683,Malvern Wells,2023-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.16
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.45
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.8
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.06
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.36
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
772683,Malvern Wells,2023-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.93
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.24
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.28
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.5
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.38
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.64
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.25
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
772683,Malvern Wells,2023-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.21
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.92
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.7
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.04
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.39
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.31
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
772683,Malvern Wells,2023-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.02
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.29
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.92
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.1
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.23
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.13
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.83
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
772683,Malvern Wells,2023-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.31
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.49
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.4
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.87
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
772683,Malvern Wells,2023-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.12
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.61
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.37
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.5
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.6
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.87
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.6
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.09
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,155.1
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
772683,Malvern Wells,2023-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.36
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.24
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.41
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,79.3
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.5
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.28
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,79.5
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,158.7
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
772683,Malvern Wells,2023-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.24
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.81
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.64
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,90.0
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.9
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.86
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,89.9
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,179.8
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
772683,Malvern Wells,2023-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.32
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.6
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.81
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.3
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.88
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.67
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.48
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
772683,Malvern Wells,2023-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.61
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.34
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.41
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.3
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.26
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.67
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
772683,Malvern Wells,2023-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.26
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.71
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.77
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.4
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.45
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.17
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.71
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.94
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
772683,Malvern Wells,2023-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.19
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.35
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.53
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.5
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.2
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.75
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.1
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.39
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.28
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
