Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
772683,Malvern Wells,2023-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.65
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.2
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.19
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.0
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.92
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.53
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.5
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.58
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.16
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
772683,Malvern Wells,2023-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.57
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.0
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.62
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.1
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.7
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.98
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.39
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.01
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
772683,Malvern Wells,2023-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.57
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.78
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.83
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.6
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.92
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.02
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.85
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
772683,Malvern Wells,2023-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.57
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.15
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.6
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.2
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.23
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.68
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.29
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
772683,Malvern Wells,2023-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.76
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.93
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.1
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,81.9
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.6
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.4
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.48
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.7
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.3
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.7
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.58
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,162.6
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
772683,Malvern Wells,2023-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.23
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.6
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.88
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.7
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.79
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,83.0
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.5
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.67
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,166.9
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
772683,Malvern Wells,2023-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.7
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.76
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.82
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,82.8
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.9
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.9
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.78
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,82.1
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.6
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.6
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,164.9
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
772683,Malvern Wells,2023-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.89
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.87
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.03
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,97.8
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.7
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.0
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.12
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,96.9
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.6
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.28
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.16
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,194.8
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
772683,Malvern Wells,2023-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.65
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.19
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.63
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,101.4
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.3
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.37
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,100.3
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.8
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.96
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.01
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,201.7
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
772683,Malvern Wells,2023-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.22
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.69
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.79
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,113.9
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.5
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.2
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.69
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,112.9
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.1
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.52
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.48
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,226.8
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
772683,Malvern Wells,2023-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.65
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.78
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.88
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,121.3
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.2
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.1
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.64
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,120.5
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.0
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.45
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.52
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,241.8
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
772683,Malvern Wells,2023-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.8
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.79
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.57
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,102.2
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.0
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.11
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,101.4
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.9
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.86
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.68
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,203.7
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
772683,Malvern Wells,2023-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.37
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.3
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.28
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,92.7
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.9
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.52
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,91.5
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.1
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.65
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.8
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,184.2
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
772683,Malvern Wells,2023-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.68
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.65
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.9
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,103.9
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.7
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.7
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.08
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,102.4
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.9
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.53
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.08
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.98
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,206.3
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
772683,Malvern Wells,2023-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.64
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.17
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.01
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.1
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.0
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.1
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.13
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.86
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.5
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.3
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
