Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.47
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.87
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
772683,Malvern Wells,2023-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.14
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.41
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.42
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,152.7
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.1
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.64
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.54
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.78
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.04
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.96
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,135.1
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
772683,Malvern Wells,2023-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.08
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.15
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.65
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.1
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.2
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.7
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.35
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.85
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.43
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.25
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.5
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
772683,Malvern Wells,2023-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.54
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.48
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.45
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.9
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,145.1
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.19
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.02
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,86.1
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.0
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.73
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.69
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.47
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,173.3
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
772683,Malvern Wells,2023-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.89
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.46
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.99
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,95.3
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.5
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,177.5
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.3
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.21
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.69
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,95.3
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.6
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.1
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.88
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.68
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,190.6
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
772683,Malvern Wells,2023-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.24
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.14
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.32
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,98.1
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.7
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,159.9
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.82
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,97.6
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.6
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.34
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.84
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.15
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,195.7
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
772683,Malvern Wells,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.8
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.35
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.41
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,114.2
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,161.4
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.04
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.95
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,113.8
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.0
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.4
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.36
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,228.0
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
772683,Malvern Wells,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.46
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.86
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.11
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,78.8
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.1
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.5
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.0
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.86
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.79
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,77.1
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.5
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.33
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.55
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.9
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,155.9
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
772683,Malvern Wells,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.41
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.93
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.9
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,89.0
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.8
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.3
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.9
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.21
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.18
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,87.4
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.0
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.62
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.45
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.08
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,176.4
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
772683,Malvern Wells,2023-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.33
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.32
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.16
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,106.2
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,160.2
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.6
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.37
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.53
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,105.1
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.3
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.7
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.92
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.7
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,211.3
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
772683,Malvern Wells,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.25
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.13
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.72
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,111.3
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.7
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,164.1
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.3
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.37
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.26
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,110.5
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.9
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.81
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.98
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,221.7
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
772683,Malvern Wells,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.81
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.98
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.44
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,99.9
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.7
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.9
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.12
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.23
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,98.1
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.0
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,138.1
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.94
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.04
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.68
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,198.0
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
772683,Malvern Wells,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.91
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.4
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.92
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,92.6
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.5
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.5
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.85
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.95
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.73
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,90.5
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.8
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,141.8
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.76
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.35
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.65
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,183.1
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
772683,Malvern Wells,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.5
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.47
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.77
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,136.5
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.2
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,153.3
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.3
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.19
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,42.23
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,134.6
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,173.8
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.69
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.04
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.99
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,271.1
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
772683,Malvern Wells,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.67
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.51
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.33
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,140.4
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,157.8
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.0
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.72
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.3
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,36.69
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,139.1
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,151.5
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.39
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.8
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.02
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,279.5
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
772683,Malvern Wells,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.16
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.81
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.62
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,170.5
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.5
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,159.8
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,119.6
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.09
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,42.41
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,168.8
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,175.4
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
