Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.97
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.03
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,339.3
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
772683,Malvern Wells,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.39
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.69
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.19
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,125.4
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.6
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,113.6
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.95
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.15
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,123.7
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.6
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.34
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.21
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.34
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,249.1
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
772683,Malvern Wells,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.77
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.51
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.82
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,99.2
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,153.6
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,111.1
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.42
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.26
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,97.5
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.2
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.0
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.19
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.56
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.08
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,196.7
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
772683,Malvern Wells,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.07
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.25
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.34
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,137.2
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.8
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.2
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.16
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,136.7
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.4
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.36
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.5
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,273.9
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
772683,Malvern Wells,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.36
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.22
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.56
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,133.6
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,148.3
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.1
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.36
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.43
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,133.0
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.3
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.58
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.98
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,266.6
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
772683,Malvern Wells,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.31
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.83
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.82
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,128.3
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.8
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.5
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.77
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,127.6
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.1
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.57
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.59
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,255.9
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
772683,Malvern Wells,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.72
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.13
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.45
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,108.4
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.8
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.23
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.26
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,107.3
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.0
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.95
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.03
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.71
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,215.7
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
772683,Malvern Wells,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.49
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.17
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.06
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.5
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.0
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.08
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.03
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.6
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.56
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.41
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.09
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,151.9
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
772683,Malvern Wells,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.82
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.04
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.5
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,91.2
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.5
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.84
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,90.2
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.1
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.59
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.37
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.34
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,181.3
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
772683,Malvern Wells,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.48
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.18
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.12
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,93.5
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,159.9
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.75
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,93.8
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.6
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.92
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.86
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,187.4
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
772683,Malvern Wells,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.85
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.91
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.37
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,80.5
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,150.3
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.26
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.5
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.7
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.6
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.63
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,161.0
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
772683,Malvern Wells,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.79
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.28
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.84
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,78.5
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.5
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,151.6
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.21
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.89
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.05
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,157.5
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
772683,Malvern Wells,2023-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.7
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.31
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.82
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.7
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.7
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,155.8
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.13
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.21
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.95
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,155.5
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
772683,Malvern Wells,2023-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.2
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.86
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.68
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,117.4
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,178.8
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.7
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,117.8
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.97
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.37
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,235.2
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
772683,Malvern Wells,2023-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.38
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.01
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.2
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,113.3
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,158.9
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.4
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.67
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,113.0
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.2
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.43
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.88
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,226.2
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
772683,Malvern Wells,2023-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.14
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.68
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.69
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,123.0
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,157.8
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.03
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,123.5
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
