Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.42
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.62
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.72
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,246.5
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
772683,Malvern Wells,2023-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.54
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.62
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.12
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,88.7
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.3
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,145.4
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.64
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.67
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,89.5
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.02
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.26
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,178.1
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
772683,Malvern Wells,2023-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.15
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.65
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.23
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,101.0
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,149.2
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.07
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,101.9
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.91
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,202.9
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
772683,Malvern Wells,2023-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.28
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.84
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.54
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,99.8
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.7
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,161.8
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.09
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,100.6
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.91
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,200.3
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
772683,Malvern Wells,2023-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.48
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.66
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.28
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.5
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.2
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.93
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.23
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.21
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,147.3
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
772683,Malvern Wells,2023-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.47
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.19
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.07
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,70.0
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.4
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.4
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.92
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.96
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
772683,Malvern Wells,2023-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.7
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.33
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.52
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.8
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,159.8
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.04
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.66
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.74
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.55
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,148.4
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
772683,Malvern Wells,2023-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.38
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.96
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.17
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.4
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,178.0
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.36
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,86.1
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.02
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,171.2
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
772683,Malvern Wells,2023-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.61
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.32
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.01
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,163.8
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.9
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.5
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.53
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.91
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,161.1
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
772683,Malvern Wells,2023-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.07
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.84
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.28
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.7
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.2
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.63
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.1
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.3
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.91
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,134.8
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
772683,Malvern Wells,2023-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.2
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.73
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.86
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.1
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.06
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.75
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.92
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,137.7
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
772683,Malvern Wells,2023-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.74
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.76
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.07
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.2
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.28
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.9
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.31
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.35
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,159.6
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
772683,Malvern Wells,2023-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.8
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.08
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.22
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,74.3
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.8
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.09
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.17
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.3
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,148.7
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
772683,Malvern Wells,2023-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.15
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.06
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.92
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.0
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.0
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.78
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,84.4
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.54
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.71
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,167.8
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
772683,Malvern Wells,2023-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.41
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.76
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.48
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,75.9
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.1
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.8
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.17
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.5
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.53
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.65
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,152.4
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
772683,Malvern Wells,2023-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.12
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.24
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.83
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.9
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.9
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.63
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
