Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.46
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.57
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.46
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,129.4
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
772683,Malvern Wells,2023-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.32
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.49
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.57
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.1
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.9
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,145.0
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.81
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.65
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.39
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
772683,Malvern Wells,2023-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.47
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.88
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.8
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.4
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,159.4
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.69
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.04
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.6
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.5
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
772683,Malvern Wells,2023-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.84
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.78
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.22
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,70.2
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.8
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,159.4
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.5
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.99
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.52
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.31
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.21
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,140.8
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
772683,Malvern Wells,2023-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.98
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.85
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.63
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,80.6
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.1
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,155.2
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.3
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.03
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.1
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.04
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.31
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.65
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,161.7
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
772683,Malvern Wells,2023-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.67
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.98
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.74
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.0
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,147.4
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.52
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.95
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.74
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.26
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,143.2
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
772683,Malvern Wells,2023-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.43
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.64
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.1
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.2
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.4
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.5
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.84
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.9
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.7
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.94
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,146.2
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
772683,Malvern Wells,2023-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.04
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.86
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.0
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.5
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.4
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,147.4
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.78
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.3
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.58
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.94
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.78
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,150.8
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
772683,Malvern Wells,2023-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.44
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.02
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.15
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.4
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,148.4
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.07
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.54
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.62
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.21
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
772683,Malvern Wells,2023-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.63
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.02
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.95
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.6
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,156.2
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.18
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.36
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.01
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.13
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
772683,Malvern Wells,2023-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.99
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.91
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.53
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.2
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,164.1
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.02
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.01
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.01
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.42
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,147.0
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
772683,Malvern Wells,2023-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.76
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.96
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.95
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.6
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,160.6
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.24
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.44
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.18
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.19
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,152.1
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
772683,Malvern Wells,2023-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.57
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.63
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.46
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.2
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.7
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.14
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.44
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.3
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.71
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.01
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.9
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,147.1
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
772683,Malvern Wells,2023-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.11
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.36
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.88
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,93.7
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,157.0
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.0
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.52
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,93.5
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.16
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.07
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.4
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,187.2
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
772683,Malvern Wells,2023-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.39
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.16
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.2
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,95.7
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,160.5
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.11
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,95.6
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.25
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.3
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,191.2
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
772683,Malvern Wells,2023-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.07
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.32
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.41
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,89.1
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,148.5
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.93
