Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,88.9
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.11
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.34
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,178.0
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
772683,Malvern Wells,2023-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.06
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.33
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.2
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,84.7
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.3
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,148.4
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.4
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.35
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.6
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,169.6
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
772683,Malvern Wells,2023-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.41
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.36
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.71
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,93.4
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,157.0
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.7
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,93.8
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.77
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.41
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,187.2
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
772683,Malvern Wells,2023-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.47
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,46.74
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.05
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,120.0
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.5
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,191.3
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.59
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,120.9
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.2
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,transformer,,Temperature,C,8.2
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.33
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.64
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,240.9
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
772683,Malvern Wells,2023-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.57
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,48.28
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.35
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,136.8
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,197.1
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.78
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,138.2
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.0
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.81
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,56.76
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.13
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,275.0
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
772683,Malvern Wells,2023-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.04
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,47.46
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.17
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,138.6
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,194.3
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.2
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.34
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,139.8
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.9
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.51
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,278.3
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
772683,Malvern Wells,2023-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.56
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,46.67
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.47
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,117.3
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.9
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,191.1
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.3
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,118.2
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.5
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.58
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.77
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,235.5
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
772683,Malvern Wells,2023-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.03
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,47.05
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.41
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,110.8
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.2
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,192.9
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.53
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,111.2
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.7
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.91
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.93
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,221.9
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
772683,Malvern Wells,2023-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.09
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.01
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.5
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.1
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,168.3
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.6
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.46
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.58
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.1
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,170.5
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
772683,Malvern Wells,2023-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.59
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.42
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.19
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.9
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,149.6
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.82
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,83.1
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.04
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.01
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,166.0
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
772683,Malvern Wells,2023-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.72
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.32
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.49
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,77.9
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.5
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.92
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.9
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.59
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.41
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,155.7
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
772683,Malvern Wells,2023-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.86
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.46
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.25
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,111.4
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,166.1
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.12
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,112.5
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.69
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.37
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,223.8
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
772683,Malvern Wells,2023-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.93
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.04
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.77
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,96.7
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.1
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.57
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,96.8
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.56
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.34
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,193.5
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
772683,Malvern Wells,2023-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.99
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.96
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.51
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,104.4
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.9
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.64
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,104.8
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.2
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.4
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.14
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,209.2
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
772683,Malvern Wells,2023-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.55
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.08
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.02
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,110.1
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,159.6
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.63
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,111.2
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.25
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,221.3
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
772683,Malvern Wells,2023-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.24
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.28
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.02
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,94.1
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,164.1
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
