Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.28
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,94.2
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.0
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.32
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.31
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,188.3
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
772683,Malvern Wells,2023-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.1
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.38
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.57
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.8
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.75
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.3
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.3
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.62
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.32
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,148.7
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
772683,Malvern Wells,2023-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.73
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.34
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.38
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.7
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.79
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.1
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.23
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.18
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,136.2
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
772683,Malvern Wells,2023-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.94
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.82
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.46
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,95.4
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.2
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.6
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,95.6
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.23
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.06
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,191.0
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
772683,Malvern Wells,2023-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.46
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.88
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,68.3
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.8
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.47
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.35
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
772683,Malvern Wells,2023-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.49
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.78
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.39
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.9
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.34
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
772683,Malvern Wells,2023-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.55
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.67
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.2
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.2
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.97
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.02
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.17
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
772683,Malvern Wells,2023-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.08
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.19
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.1
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.5
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.42
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.1
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.52
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,145.3
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
772683,Malvern Wells,2023-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.47
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.84
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.51
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,80.9
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.6
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.41
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,80.7
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.8
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.51
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.91
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,161.6
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
772683,Malvern Wells,2023-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.1
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.27
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.31
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.9
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.72
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.9
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.56
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.02
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,151.2
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
772683,Malvern Wells,2023-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.0
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.58
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.88
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,102.9
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.1
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.33
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,102.6
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.7
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.98
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.2
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,205.5
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
772683,Malvern Wells,2023-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.92
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.19
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.2
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,92.8
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.1
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.32
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,91.6
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,144.9
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.72
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.52
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,184.3
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
772683,Malvern Wells,2023-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.48
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.41
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.29
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.9
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.22
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,transformer,,Temperature,C,8.2
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.19
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,138.2
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
772683,Malvern Wells,2023-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.32
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.59
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.59
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.3
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.88
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,transformer,,Temperature,C,8.2
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.46
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
772683,Malvern Wells,2023-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.5
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.27
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.4
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.09
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,transformer,,Temperature,C,8.2
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,132.9
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
772683,Malvern Wells,2023-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
772683,Malvern Wells,2023-02-28T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-28T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-28T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-28T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-02-28T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.92
772683,Malvern Wells,2023-02-28T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.12
772683,Malvern Wells,2023-02-28T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-02-28T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-02-28T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.0
