Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-28T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-02-28T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-28T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.0
772683,Malvern Wells,2023-02-28T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
772683,Malvern Wells,2023-02-28T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-28T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-28T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-28T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
772683,Malvern Wells,2023-02-28T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
772683,Malvern Wells,2023-02-28T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
772683,Malvern Wells,2023-02-28T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-02-28T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-02-28T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-02-28T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-02-28T03:20:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
772683,Malvern Wells,2023-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.66
772683,Malvern Wells,2023-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
772683,Malvern Wells,2023-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
772683,Malvern Wells,2023-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
772683,Malvern Wells,2023-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
772683,Malvern Wells,2023-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.57
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.81
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,47.7
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.1
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.17
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.06
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
772683,Malvern Wells,2023-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.2
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.92
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.57
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.1
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
772683,Malvern Wells,2023-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.33
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.28
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.71
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.9
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.6
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.04
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
772683,Malvern Wells,2023-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.65
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.4
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.36
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
772683,Malvern Wells,2023-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.56
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.46
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.9
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,transformer,,Temperature,C,8.2
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.46
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
772683,Malvern Wells,2023-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.18
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.37
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.92
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,81.1
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,147.5
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,transformer,,Temperature,C,8.2
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.54
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,163.3
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
772683,Malvern Wells,2023-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.48
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.08
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.5
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,148.0
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.24
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.6
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,transformer,,Temperature,C,8.2
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.35
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,154.1
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
772683,Malvern Wells,2023-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.11
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.21
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.43
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.1
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.9
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.04
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
772683,Malvern Wells,2023-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.11
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.45
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.78
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.1
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
772683,Malvern Wells,2023-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.26
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.89
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.67
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.1
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.66
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
772683,Malvern Wells,2023-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.25
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.64
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.7
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.5
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.1
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
772683,Malvern Wells,2023-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.46
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.86
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.42
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.7
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.1
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.82
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
772683,Malvern Wells,2023-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.22
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.69
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.52
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.4
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.02
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
772683,Malvern Wells,2023-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.83
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.67
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.8
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.8
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.84
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.71
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
772683,Malvern Wells,2023-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-02-28T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-28T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-28T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
