Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.58
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.82
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.91
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.38
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.21
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.8
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.96
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.69
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.12
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
772683,Malvern Wells,2023-03-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.01
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.5
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.48
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.9
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.99
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.62
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.25
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.1
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
772683,Malvern Wells,2023-03-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.69
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.71
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.83
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.4
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.3
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.59
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.81
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.2
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.28
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.03
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.63
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
772683,Malvern Wells,2023-03-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.32
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.81
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.1
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.4
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.85
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.1
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.16
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.57
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.2
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
772683,Malvern Wells,2023-03-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.71
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.17
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.17
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.6
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.82
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.92
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.9
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.52
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.36
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.1
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
772683,Malvern Wells,2023-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.2
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.35
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.91
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.9
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.2
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.03
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.9
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.4
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.14
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.93
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,146.9
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
772683,Malvern Wells,2023-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.04
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.59
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.71
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.4
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.89
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.21
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.8
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.93
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
772683,Malvern Wells,2023-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.45
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.71
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.86
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,77.6
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.9
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.79
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.38
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.6
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.24
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.24
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,155.2
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
772683,Malvern Wells,2023-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.18
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.51
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.0
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,88.8
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.0
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.9
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.66
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.9
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,88.9
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.0
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.91
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,177.6
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
772683,Malvern Wells,2023-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.37
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.17
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.98
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.3
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.9
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.2
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.9
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.27
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.18
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,145.5
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
772683,Malvern Wells,2023-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.71
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.81
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.39
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.8
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.74
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.52
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.2
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.9
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.45
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.38
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.91
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
772683,Malvern Wells,2023-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.92
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.31
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.96
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.6
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.68
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.33
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.3
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.9
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.6
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.29
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,170.0
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
772683,Malvern Wells,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.51
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.98
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.07
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,76.7
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.0
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.9
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.11
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.27
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.5
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.2
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.3
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.62
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.81
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.34
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,153.1
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
772683,Malvern Wells,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.78
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.48
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.06
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.1
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.21
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.1
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.8
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.0
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.99
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.74
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.16
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,148.8
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
772683,Malvern Wells,2023-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.1
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.3
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.48
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,69.5
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.7
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.76
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.18
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.3
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.3
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.8
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.87
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.59
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.66
