Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,137.8
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
772683,Malvern Wells,2023-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.98
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.68
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.92
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.2
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.7
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.45
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.78
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.9
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.6
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.43
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.79
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.71
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,137.9
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
772683,Malvern Wells,2023-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.59
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.98
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.27
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,82.6
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.3
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.8
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.48
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.18
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,82.7
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.6
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.6
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.08
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.44
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,165.2
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
772683,Malvern Wells,2023-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.75
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.02
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.96
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.9
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.77
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.99
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.8
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.9
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.53
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.95
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,133.5
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
772683,Malvern Wells,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.47
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.19
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.69
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.7
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.2
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.8
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.71
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.3
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.4
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.27
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.74
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.4
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
772683,Malvern Wells,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.73
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.27
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.18
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.9
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.8
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.46
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.64
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.2
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.0
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.2
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.02
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.81
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
772683,Malvern Wells,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.12
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.16
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.95
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.9
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.8
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.36
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.77
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.1
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.1
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.49
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.61
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.72
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
772683,Malvern Wells,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.18
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.72
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.52
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,93.9
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.5
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.63
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.85
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,92.0
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.7
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,150.0
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.82
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.91
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.38
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,185.9
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
772683,Malvern Wells,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.63
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.06
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.93
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,126.1
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.3
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.44
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.96
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,37.85
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,124.4
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,157.7
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.07
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.03
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.78
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,250.6
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
772683,Malvern Wells,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.12
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.99
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.33
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,170.6
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.4
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,114.7
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,38.83
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,169.1
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,161.4
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.33
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.16
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,339.7
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
772683,Malvern Wells,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.16
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.87
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.57
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,118.3
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.3
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.56
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.7
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,116.9
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.0
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.43
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.28
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,235.2
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
772683,Malvern Wells,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.22
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.09
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.36
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,139.5
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.4
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,120.9
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.67
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,138.4
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.4
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.83
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.29
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.03
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,277.8
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
772683,Malvern Wells,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.2
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.75
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.67
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,156.9
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.9
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,126.3
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.06
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,155.7
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.5
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.48
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.73
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,312.6
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
772683,Malvern Wells,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.73
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.41
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.36
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,126.6
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.6
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.1
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.8
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.84
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,125.1
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.0
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.83
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.2
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,251.6
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
772683,Malvern Wells,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.1
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.04
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.67
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,96.1
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.3
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.0
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.8
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.34
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,94.2
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.8
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.53
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.25
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.01
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,190.3
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
772683,Malvern Wells,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.64
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.58
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.48
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,91.4
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.9
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.5
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.1
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.36
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,89.8
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.0
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
