Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.12
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.13
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.84
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,181.2
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
772683,Malvern Wells,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.71
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.73
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.53
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,92.2
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.4
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,156.5
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.97
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.8
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.4
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.32
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.5
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,183.0
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
772683,Malvern Wells,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,29.53
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.32
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.27
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,55.9
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,122.0
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,158.4
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.9
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.94
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.94
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.68
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.2
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
772683,Malvern Wells,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.54
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.77
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.09
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.1
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,171.3
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.9
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.73
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.3
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.11
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.96
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.82
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,151.9
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
772683,Malvern Wells,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.34
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,48.17
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.01
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,96.9
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.2
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,197.5
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.49
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,97.1
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.9
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.16
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.51
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,193.9
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
772683,Malvern Wells,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,28.9
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,48.29
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.14
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,117.5
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,197.2
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.24
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.2
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.59
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.55
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.38
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,155.1
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
772683,Malvern Wells,2023-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.57
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.56
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.83
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.5
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.4
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.5
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.34
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.11
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.67
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
772683,Malvern Wells,2023-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.11
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.96
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.9
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.4
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.7
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.3
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.5
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.1
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.38
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.17
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.4
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
772683,Malvern Wells,2023-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.63
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.65
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.49
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,77.5
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.6
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,160.6
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.3
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.39
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.04
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.02
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.07
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.53
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,154.7
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
772683,Malvern Wells,2023-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.13
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.34
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.96
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,97.9
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.6
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,176.5
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.1
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.58
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,98.4
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.75
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.54
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,196.3
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
772683,Malvern Wells,2023-03-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.4
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.53
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.97
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.1
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,148.9
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.3
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.13
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.71
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.97
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.11
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,156.9
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
772683,Malvern Wells,2023-03-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.67
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.12
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.02
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,81.4
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.1
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.2
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.49
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,82.0
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.58
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.5
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,163.4
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
772683,Malvern Wells,2023-03-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.57
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.37
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.48
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.6
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.6
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.38
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.98
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
772683,Malvern Wells,2023-03-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.76
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.65
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.55
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.9
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.9
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.9
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.53
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.52
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,145.1
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
772683,Malvern Wells,2023-03-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.4
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.34
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.88
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.3
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.4
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.9
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.02
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.24
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.9
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,151.9
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
772683,Malvern Wells,2023-03-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.68
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.94
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.16
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.7
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.9
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.7
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
